ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 00:00,2,0.000,ALERT,213.51,304.18,60.028,1545541204,"201051344000579","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2024,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541207,37143.00
12/23/2018 00:00,2,0.000,ALERT,212.61,302.98,60.038,1545541204,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5762,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541209,37144.00
12/23/2018 00:00,2,0.000,ALERT,212.83,303.58,60.038,1545541204,"201051344001093","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541211,37145.00
12/23/2018 00:00,2,0.000,ALERT,213.29,303.58,60.028,1545541204,"201051344000458","174011545737251",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2022,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541213,37146.00
12/23/2018 00:00,2,0.000,ALERT,212.83,303.88,60.033,1545541204,"201051344000890","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5706,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541215,37147.00
12/23/2018 00:00,2,0.000,ALERT,213.29,303.28,60.070,1545541204,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,935169.6,935169.6,2026,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541216,37148.00
12/23/2018 00:00,2,0.000,ALERT,213.51,304.48,60.054,1545541204,"201051344000582","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5703,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541218,37149.00
12/23/2018 00:00,2,0.000,ALERT,213.51,304.18,60.028,1545541204,"201051344000868","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29581,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541220,37150.00
12/23/2018 00:00,2,0.000,ALERT,213.96,304.18,60.001,1545541204,"201051344000576","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2046,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541222,37151.00
12/23/2018 00:00,2,0.000,ALERT,213.51,303.58,59.996,1545541204,"201051344001158","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2024,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541224,37152.00
12/23/2018 00:00,2,0.000,ALERT,213.06,303.28,60.028,1545541204,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5730,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541225,37153.00
12/23/2018 00:00,2,0.000,ALERT,213.06,302.98,60.049,1545541204,"201051344000417","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,966012.1,966012.1,5730,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541227,37154.00
12/23/2018 00:00,2,0.000,ALERT,213.29,303.58,60.033,1545541204,"201051344000685","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5707,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541229,37155.00
12/23/2018 00:00,2,0.000,ALERT,213.06,302.98,60.028,1545541204,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5719,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541231,37156.00
12/23/2018 00:00,2,0.000,ALERT,213.06,304.18,60.028,1545541204,"201051344000594","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541233,37157.00
12/23/2018 00:00,2,0.000,ALERT,213.51,303.58,60.033,1545541204,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2023,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541235,37158.00
12/23/2018 00:00,2,0.000,ALERT,213.06,303.88,60.017,1545541204,"201051344000585","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5760,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541237,37159.00
12/23/2018 00:00,2,0.000,ALERT,213.96,303.58,60.022,1545541204,"201051344000853","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2020,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541239,37160.00
12/23/2018 00:00,2,0.000,ALERT,213.29,303.88,60.033,1545541204,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5699,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541240,37161.00
12/23/2018 00:00,2,0.000,ALERT,213.06,303.58,60.075,1545541204,"201051344000438","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5713,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541242,37162.00
12/23/2018 00:00,2,0.000,ALERT,212.61,303.58,60.012,1545541204,"201051344001135","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5703,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541244,37163.00
12/23/2018 00:00,2,0.000,ALERT,213.51,303.58,60.028,1545541204,"201051344000983","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541246,37164.00
12/23/2018 00:00,2,0.000,ALERT,213.06,303.28,60.033,1545541204,"201051344001203","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5777,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541248,37165.00
12/23/2018 00:00,2,0.000,ALERT,212.83,304.18,60.033,1545541204,"201051344001230","174011545737251",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5729,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541249,37166.00
12/23/2018 00:00,2,0.000,ALERT,212.61,303.58,60.033,1545541204,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541251,37167.00
12/23/2018 00:00,2,0.000,ALERT,213.74,302.98,60.022,1545541204,"201051344000867","174011545737251",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29580,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541253,37168.00
12/23/2018 00:00,2,0.000,ALERT,214.19,303.28,60.070,1545541204,"201051344000633","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29592,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541255,37169.00
12/23/2018 00:00,2,0.000,ALERT,212.61,303.58,59.990,1545541204,"201051344000955","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5735,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541257,37170.00
12/23/2018 00:00,2,0.000,ALERT,213.51,302.68,60.033,1545541204,"201051344000648","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29557,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545541259,37171.00
12/23/2018 00:00,2,0.000,ALERT,213.96,303.58,59.996,1545541204,"201051344000645","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541261,37172.00
12/23/2018 00:00,2,0.000,ALERT,213.51,304.18,60.033,1545541204,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1881,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545541262,37173.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.88,60.017,1545542104,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2026,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542107,37174.00
12/23/2018 00:15,2,0.000,ALERT,212.61,302.07,60.012,1545542104,"201051344001025","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5764,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542109,37175.00
12/23/2018 00:15,2,0.000,ALERT,212.83,302.68,60.006,1545542104,"201051344001093","174011545737251",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542111,37176.00
12/23/2018 00:15,2,0.000,ALERT,213.06,303.28,60.012,1545542104,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2024,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542112,37177.00
12/23/2018 00:15,2,0.000,ALERT,212.83,303.28,59.964,1545542104,"201051344000890","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5708,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542114,37178.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.98,60.012,1545542104,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,935169.6,935169.6,2028,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542116,37179.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.88,60.001,1545542104,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542118,37180.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.88,60.012,1545542104,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29583,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542120,37181.00
12/23/2018 00:15,2,0.000,ALERT,213.74,303.88,60.012,1545542104,"201051344000576","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1197821.6,1197821.6,2048,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542122,37182.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.28,60.012,1545542104,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1178189.4,1178189.4,2026,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542124,37183.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.37,60.006,1545542104,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5732,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542125,37184.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.37,60.017,1545542104,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,966012.1,966012.1,5732,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542127,37185.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.68,60.012,1545542104,"201051344000685","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5709,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542129,37186.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.07,60.006,1545542104,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5721,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542131,37187.00
12/23/2018 00:15,2,0.000,ALERT,213.06,303.88,60.049,1545542104,"201051344000594","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1202401.5,1202401.5,29528,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542133,37188.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.28,60.001,1545542104,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1186841.8,1186841.8,2025,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542135,37189.00
12/23/2018 00:15,2,0.000,ALERT,212.83,302.98,59.975,1545542104,"201051344000585","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5762,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542136,37190.00
12/23/2018 00:15,2,0.000,ALERT,213.74,303.28,60.006,1545542104,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2022,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542138,37191.00
12/23/2018 00:15,2,0.000,ALERT,213.06,302.98,60.006,1545542104,"201051344001145","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5701,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542140,37192.00
12/23/2018 00:15,2,0.000,ALERT,212.83,302.68,60.012,1545542104,"201051344000438","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5715,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542142,37193.00
12/23/2018 00:15,2,0.000,ALERT,212.61,302.68,60.001,1545542104,"201051344001135","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5705,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542144,37194.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.28,60.006,1545542104,"201051344000983","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2021,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542146,37195.00
12/23/2018 00:15,2,0.000,ALERT,212.83,302.37,60.006,1545542104,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5779,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542148,37196.00
12/23/2018 00:15,2,0.000,ALERT,212.83,303.28,60.006,1545542104,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5731,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542149,37197.00
12/23/2018 00:15,2,0.000,ALERT,212.61,302.68,60.006,1545542104,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5718,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545542151,37198.00
12/23/2018 00:15,2,0.000,ALERT,213.51,302.68,60.017,1545542104,"201051344000867","174011545737251",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,1183424.7,1183424.7,29582,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542153,37199.00
12/23/2018 00:15,2,0.000,ALERT,213.96,302.98,60.049,1545542104,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29594,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542155,37200.00
12/23/2018 00:15,2,0.000,ALERT,212.38,302.68,60.006,1545542104,"201051344000955","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5737,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542157,37201.00
12/23/2018 00:15,2,0.000,ALERT,213.51,302.37,60.017,1545542104,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1190389.5,1190389.5,29559,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542159,37202.00
12/23/2018 00:15,2,0.000,ALERT,213.74,302.98,60.012,1545542104,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542160,37203.00
12/23/2018 00:15,2,0.000,ALERT,213.29,303.88,60.012,1545542104,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1211898.2,1211898.2,1883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545542162,37204.00
12/23/2018 00:30,2,0.000,ALERT,213.29,304.18,60.033,1545543004,"201051344000579","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1211446.7,1211446.7,2028,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543007,37205.00
12/23/2018 00:30,2,0.000,ALERT,212.83,302.37,60.033,1545543004,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5766,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543009,37206.00
12/23/2018 00:30,2,0.000,ALERT,213.06,303.28,60.070,1545543004,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5769,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543011,37207.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.58,60.017,1545543004,"201051344000458","174011545737251",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,1197765.2,1197765.2,2026,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543013,37208.00
12/23/2018 00:30,2,0.000,ALERT,213.06,303.58,60.028,1545543004,"201051344000890","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5710,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543014,37209.00
12/23/2018 00:30,2,0.000,ALERT,213.06,303.58,60.028,1545543004,"201051344000988","174011545737251",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,935169.6,935169.6,2030,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543016,37210.00
12/23/2018 00:30,2,0.000,ALERT,213.51,304.18,60.028,1545543004,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5707,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543018,37211.00
12/23/2018 00:30,2,0.000,ALERT,213.29,304.18,60.033,1545543004,"201051344000868","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1184604.5,1184604.5,29585,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543020,37212.00
12/23/2018 00:30,2,0.000,ALERT,213.74,304.18,60.033,1545543004,"201051344000576","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1197821.6,1197821.6,2050,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543022,37213.00
12/23/2018 00:30,2,0.000,ALERT,213.51,303.58,60.028,1545543004,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1178189.4,1178189.4,2028,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543024,37214.00
12/23/2018 00:30,2,0.000,ALERT,213.29,302.98,59.990,1545543004,"201051344000917","174011545737251",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5734,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543025,37215.00
12/23/2018 00:30,2,0.000,ALERT,213.29,302.68,60.054,1545543004,"201051344000417","174011545737251",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,966012.1,966012.1,5734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543027,37216.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.28,60.022,1545543004,"201051344000685","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5711,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543029,37217.00
12/23/2018 00:30,2,0.000,ALERT,213.29,302.68,59.985,1545543004,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5723,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543031,37218.00
12/23/2018 00:30,2,0.000,ALERT,213.06,304.18,60.033,1545543004,"201051344000594","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1202401.5,1202401.5,29530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543033,37219.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.58,60.033,1545543004,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1186841.8,1186841.8,2027,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543034,37220.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.58,60.022,1545543004,"201051344000585","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543036,37221.00
12/23/2018 00:30,2,0.000,ALERT,213.74,303.28,60.038,1545543004,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2024,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543038,37222.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.58,60.028,1545543004,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543040,37223.00
12/23/2018 00:30,2,0.000,ALERT,213.06,303.28,60.022,1545543004,"201051344000438","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5717,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543042,37224.00
12/23/2018 00:30,2,0.000,ALERT,212.61,303.28,60.033,1545543004,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543044,37225.00
12/23/2018 00:30,2,0.000,ALERT,213.29,303.58,60.038,1545543004,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1202066.7,1202066.7,2023,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543046,37226.00
12/23/2018 00:30,2,0.000,ALERT,213.06,302.98,60.028,1545543004,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5781,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543048,37227.00
12/23/2018 00:30,2,0.000,ALERT,213.06,303.58,60.028,1545543004,"201051344001230","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5733,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543050,37228.00
12/23/2018 00:30,2,0.000,ALERT,212.83,302.98,60.059,1545543004,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5720,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543052,37229.00
12/23/2018 00:30,2,0.000,ALERT,213.51,302.98,60.033,1545543004,"201051344000867","174011545737251",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,1183424.7,1183424.7,29584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543053,37230.00
12/23/2018 00:30,2,0.000,ALERT,213.96,303.28,60.028,1545543004,"201051344000633","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29596,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543055,37231.00
12/23/2018 00:30,2,0.000,ALERT,212.61,303.28,60.049,1545543004,"201051344000955","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5739,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543057,37232.00
12/23/2018 00:30,2,0.000,ALERT,213.51,302.98,60.028,1545543004,"201051344000648","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1190389.5,1190389.5,29561,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543059,37233.00
12/23/2018 00:30,2,0.000,ALERT,213.74,303.28,60.028,1545543004,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29577,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543061,37234.00
12/23/2018 00:30,2,0.000,ALERT,213.29,304.18,60.049,1545543004,"201051344000569","174011545737251",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,1211898.2,1211898.2,1885,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543062,37235.00
12/23/2018 00:45,2,0.000,ALERT,213.29,304.18,60.022,1545543904,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2030,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543907,37236.00
12/23/2018 00:45,2,0.000,ALERT,213.06,302.98,60.022,1545543904,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543909,37237.00
12/23/2018 00:45,2,0.000,ALERT,213.06,303.58,60.022,1545543904,"201051344001093","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5771,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543911,37238.00
12/23/2018 00:45,2,0.000,ALERT,213.06,303.58,60.022,1545543904,"201051344000458","174011545737251",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2028,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543912,37239.00
12/23/2018 00:45,2,0.000,ALERT,213.06,303.88,60.022,1545543904,"201051344000890","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5712,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543914,37240.00
12/23/2018 00:45,2,0.000,ALERT,213.06,303.58,60.022,1545543904,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,935169.6,935169.6,2032,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543916,37241.00
12/23/2018 00:45,2,0.000,ALERT,213.51,304.78,60.028,1545543904,"201051344000582","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543918,37242.00
12/23/2018 00:45,2,0.000,ALERT,213.29,304.48,60.028,1545543904,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29587,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543920,37243.00
12/23/2018 00:45,2,0.000,ALERT,213.74,304.18,60.022,1545543904,"201051344000576","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2052,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543922,37244.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.58,60.017,1545543904,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2030,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543923,37245.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.28,60.033,1545543904,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543925,37246.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.28,60.022,1545543904,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,966012.1,966012.1,5736,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543927,37247.00
12/23/2018 00:45,2,0.000,ALERT,213.51,303.58,60.059,1545543904,"201051344000685","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5713,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543929,37248.00
12/23/2018 00:45,2,0.000,ALERT,213.29,302.98,60.022,1545543904,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5725,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543931,37249.00
12/23/2018 00:45,2,0.000,ALERT,213.06,304.18,60.022,1545543904,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543933,37250.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.88,59.990,1545543904,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2029,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543934,37251.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.88,60.017,1545543904,"201051344000585","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5766,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543936,37252.00
12/23/2018 00:45,2,0.000,ALERT,213.74,303.58,60.022,1545543904,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2026,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543938,37253.00
12/23/2018 00:45,2,0.000,ALERT,213.51,303.88,60.028,1545543904,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5705,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543940,37254.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.88,60.028,1545543904,"201051344000438","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5719,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543942,37255.00
12/23/2018 00:45,2,0.000,ALERT,212.83,303.88,60.028,1545543904,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5709,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543944,37256.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.58,60.022,1545543904,"201051344000983","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543945,37257.00
12/23/2018 00:45,2,0.000,ALERT,213.29,303.28,60.028,1545543904,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5783,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543947,37258.00
12/23/2018 00:45,2,0.000,ALERT,213.06,303.88,60.022,1545543904,"201051344001230","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5735,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543949,37259.00
12/23/2018 00:45,2,0.000,ALERT,212.83,303.58,60.028,1545543904,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5722,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543951,37260.00
12/23/2018 00:45,2,0.000,ALERT,213.51,302.98,60.022,1545543904,"201051344000867","174011545737251",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543953,37261.00
12/23/2018 00:45,2,0.000,ALERT,213.96,303.58,60.022,1545543904,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29598,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543955,37262.00
12/23/2018 00:45,2,0.000,ALERT,212.83,303.58,60.065,1545543904,"201051344000955","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543956,37263.00
12/23/2018 00:45,2,0.000,ALERT,213.29,302.98,60.022,1545543904,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29563,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545543958,37264.00
12/23/2018 00:45,2,0.000,ALERT,213.74,303.58,60.022,1545543904,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543960,37265.00
12/23/2018 00:45,2,0.000,ALERT,213.29,304.48,60.028,1545543904,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1887,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545543962,37266.00
12/23/2018 01:00,2,0.000,ALERT,213.51,304.78,59.959,1545544804,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2032,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544807,37267.00
12/23/2018 01:00,2,0.000,ALERT,213.06,302.98,60.001,1545544804,"201051344001025","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5770,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544809,37268.00
12/23/2018 01:00,2,0.000,ALERT,213.06,303.58,60.001,1545544804,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1188118.8,1188118.8,5773,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544811,37269.00
12/23/2018 01:00,2,0.000,ALERT,213.51,304.18,60.001,1545544804,"201051344000458","174011545737251",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2030,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544813,37270.00
12/23/2018 01:00,2,0.000,ALERT,213.06,304.18,60.022,1545544804,"201051344000890","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5714,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544814,37271.00
12/23/2018 01:00,2,0.000,ALERT,213.29,304.18,59.996,1545544804,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,935169.6,935169.6,2034,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544816,37272.00
12/23/2018 01:00,2,0.000,ALERT,213.74,304.78,60.006,1545544804,"201051344000582","174011545737251",0.00,-2.50,0,302.98,306.28,0.0,0.0,0.000,1172633.2,1172633.2,5711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544818,37273.00
12/23/2018 01:00,2,0.000,ALERT,213.51,304.78,59.996,1545544804,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29589,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544820,37274.00
12/23/2018 01:00,2,0.000,ALERT,213.96,304.78,59.996,1545544804,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544822,37275.00
12/23/2018 01:00,2,0.000,ALERT,213.74,304.18,60.001,1545544804,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2032,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544823,37276.00
12/23/2018 01:00,2,0.000,ALERT,213.51,303.28,59.959,1545544804,"201051344000917","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1189265.6,1189265.6,5738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544825,37277.00
12/23/2018 01:00,2,0.000,ALERT,213.51,303.28,60.006,1545544804,"201051344000417","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,966012.1,966012.1,5738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544827,37278.00
12/23/2018 01:00,2,0.000,ALERT,213.51,303.58,60.006,1545544804,"201051344000685","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1193658.9,1193658.9,5715,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544829,37279.00
12/23/2018 01:00,2,0.000,ALERT,213.29,302.98,60.001,1545544804,"201051344000651","174011545737251",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5727,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544831,37280.00
12/23/2018 01:00,2,0.000,ALERT,213.29,304.78,59.964,1545544804,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544833,37281.00
12/23/2018 01:00,2,0.000,ALERT,213.74,304.18,59.996,1545544804,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2031,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544835,37282.00
12/23/2018 01:00,2,0.000,ALERT,213.29,304.18,59.969,1545544804,"201051344000585","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5768,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544836,37283.00
12/23/2018 01:00,2,0.000,ALERT,214.19,304.18,59.996,1545544804,"201051344000853","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2028,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544838,37284.00
12/23/2018 01:00,2,0.000,ALERT,213.51,303.88,59.996,1545544804,"201051344001145","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5707,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544840,37285.00
12/23/2018 01:00,2,0.000,ALERT,213.29,303.88,59.985,1545544804,"201051344000438","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1195064.6,1195064.6,5721,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544842,37286.00
12/23/2018 01:00,2,0.000,ALERT,212.83,303.88,59.953,1545544804,"201051344001135","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1183610.2,1183610.2,5711,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544844,37287.00
