ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 01:00,2,0.000,ALERT,213.51,304.18,59.996,1545544804,"201051344000983","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2027,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544846,37288.00
12/23/2018 01:00,2,0.000,ALERT,213.29,303.58,60.001,1545544804,"201051344001203","174011545737251",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5785,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544847,37289.00
12/23/2018 01:00,2,0.000,ALERT,213.29,304.18,60.001,1545544804,"201051344001230","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1186702.6,1186702.6,5737,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544849,37290.00
12/23/2018 01:00,2,0.000,ALERT,213.06,303.58,60.043,1545544804,"201051344000646","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1181554.5,1181554.5,5724,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544851,37291.00
12/23/2018 01:00,2,0.000,ALERT,213.96,303.88,59.990,1545544804,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29588,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544853,37292.00
12/23/2018 01:00,2,0.000,ALERT,214.41,303.88,59.996,1545544804,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29600,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544855,37293.00
12/23/2018 01:00,2,0.000,ALERT,212.83,303.88,59.996,1545544804,"201051344000955","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1200161.5,1200161.5,5743,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545544857,37294.00
12/23/2018 01:00,2,0.000,ALERT,213.74,303.58,59.990,1545544804,"201051344000648","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29565,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544859,37295.00
12/23/2018 01:00,2,0.000,ALERT,213.96,304.18,59.996,1545544804,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29581,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544860,37296.00
12/23/2018 01:00,2,0.000,ALERT,213.74,304.78,59.985,1545544804,"201051344000569","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1889,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545544862,37297.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.48,60.017,1545545704,"201051344000579","174011545737251",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2034,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545545707,37298.00
12/23/2018 01:15,2,0.000,ALERT,213.29,303.28,60.017,1545545704,"201051344001025","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1196241.4,1196241.4,5772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545709,37299.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.18,60.022,1545545704,"201051344001093","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1188118.8,1188118.8,5775,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545711,37300.00
12/23/2018 01:15,2,0.000,ALERT,213.29,303.88,60.017,1545545704,"201051344000458","174011545737251",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2032,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545713,37301.00
12/23/2018 01:15,2,0.000,ALERT,213.29,304.48,60.059,1545545704,"201051344000890","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1192637.3,1192637.3,5716,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545715,37302.00
12/23/2018 01:15,2,0.000,ALERT,213.29,303.58,59.985,1545545704,"201051344000988","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,935169.6,935169.6,2036,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545716,37303.00
12/23/2018 01:15,2,0.000,ALERT,213.96,305.08,60.017,1545545704,"201051344000582","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,1172633.2,1172633.2,5713,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545718,37304.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.48,60.054,1545545704,"201051344000868","174011545737251",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29591,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545720,37305.00
12/23/2018 01:15,2,0.000,ALERT,213.96,304.48,60.054,1545545704,"201051344000576","174011545737251",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545722,37306.00
12/23/2018 01:15,2,0.000,ALERT,213.51,303.88,60.022,1545545704,"201051344001158","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2034,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545724,37307.00
12/23/2018 01:15,2,0.000,ALERT,213.74,303.58,60.012,1545545704,"201051344000917","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1189265.6,1189265.6,5740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545726,37308.00
12/23/2018 01:15,2,0.000,ALERT,213.74,303.58,59.985,1545545704,"201051344000417","174011545737251",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,966012.1,966012.1,5740,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545727,37309.00
12/23/2018 01:15,2,0.000,ALERT,213.74,304.18,60.017,1545545704,"201051344000685","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1193658.9,1193658.9,5717,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545729,37310.00
12/23/2018 01:15,2,0.000,ALERT,213.51,303.28,60.022,1545545704,"201051344000651","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1187417.2,1187417.2,5729,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545731,37311.00
12/23/2018 01:15,2,0.000,ALERT,213.06,304.48,60.012,1545545704,"201051344000594","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29536,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545733,37312.00
12/23/2018 01:15,2,0.000,ALERT,213.74,303.88,60.022,1545545704,"201051344000469","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2033,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545735,37313.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.18,60.054,1545545704,"201051344000585","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1202232.9,1202232.9,5770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545545736,37314.00
12/23/2018 01:15,2,0.000,ALERT,213.96,303.88,60.022,1545545704,"201051344000853","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2030,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545738,37315.00
12/23/2018 01:15,2,0.000,ALERT,213.74,304.18,60.006,1545545704,"201051344001145","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1201109.0,1201109.0,5709,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545740,37316.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.18,60.022,1545545704,"201051344000438","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1195064.6,1195064.6,5723,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545742,37317.00
12/23/2018 01:15,2,0.000,ALERT,213.29,304.18,60.017,1545545704,"201051344001135","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1183610.2,1183610.2,5713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545744,37318.00
12/23/2018 01:15,2,0.000,ALERT,213.51,303.88,60.054,1545545704,"201051344000983","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2029,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545746,37319.00
12/23/2018 01:15,2,0.000,ALERT,213.51,303.58,60.012,1545545704,"201051344001203","174011545737251",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,1192317.1,1192317.1,5787,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545545747,37320.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.48,60.022,1545545704,"201051344001230","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1186702.6,1186702.6,5739,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545749,37321.00
12/23/2018 01:15,2,0.000,ALERT,213.29,303.88,60.033,1545545704,"201051344000646","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1181554.5,1181554.5,5726,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545751,37322.00
12/23/2018 01:15,2,0.000,ALERT,213.74,303.28,60.022,1545545704,"201051344000867","174011545737251",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29590,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545545753,37323.00
12/23/2018 01:15,2,0.000,ALERT,214.19,303.58,60.022,1545545704,"201051344000633","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29602,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545755,37324.00
12/23/2018 01:15,2,0.000,ALERT,213.06,304.18,60.022,1545545704,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1200161.5,1200161.5,5745,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545757,37325.00
12/23/2018 01:15,2,0.000,ALERT,213.51,303.28,60.022,1545545704,"201051344000648","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29567,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545758,37326.00
12/23/2018 01:15,2,0.000,ALERT,213.96,303.88,60.022,1545545704,"201051344000645","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29583,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545760,37327.00
12/23/2018 01:15,2,0.000,ALERT,213.51,304.48,60.022,1545545704,"201051344000569","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1891,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545545762,37328.00
12/23/2018 01:30,2,0.000,ALERT,213.51,304.78,60.006,1545546604,"201051344000579","174011545737251",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,1211446.7,1211446.7,2036,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546607,37329.00
12/23/2018 01:30,2,0.000,ALERT,212.61,301.77,60.001,1545546604,"201051344001025","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1196241.4,1196241.4,5774,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546609,37330.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.68,59.996,1545546604,"201051344001093","174011545737251",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,1188118.8,1188118.8,5777,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546611,37331.00
12/23/2018 01:30,2,0.000,ALERT,213.29,304.18,59.990,1545546604,"201051344000458","174011545737251",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,1197765.2,1197765.2,2034,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546613,37332.00
12/23/2018 01:30,2,0.000,ALERT,212.61,302.98,59.996,1545546604,"201051344000890","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1192637.3,1192637.3,5718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546614,37333.00
12/23/2018 01:30,2,0.000,ALERT,213.29,303.88,59.990,1545546604,"201051344000988","174011545737251",0.00,-1.50,0,299.37,306.28,0.0,0.0,0.000,935169.6,935169.6,2038,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546616,37334.00
12/23/2018 01:30,2,0.000,ALERT,213.29,303.58,59.996,1545546604,"201051344000582","174011545737251",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,1172633.2,1172633.2,5715,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546618,37335.00
12/23/2018 01:30,2,0.000,ALERT,213.51,304.78,60.006,1545546604,"201051344000868","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1184604.5,1184604.5,29593,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546620,37336.00
12/23/2018 01:30,2,0.000,ALERT,213.96,304.78,60.028,1545546604,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1197821.6,1197821.6,2058,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546622,37337.00
12/23/2018 01:30,2,0.000,ALERT,213.74,304.18,59.996,1545546604,"201051344001158","174011545737251",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,1178189.4,1178189.4,2036,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546624,37338.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.07,59.985,1545546604,"201051344000917","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1189265.6,1189265.6,5742,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546625,37339.00
12/23/2018 01:30,2,0.000,ALERT,213.06,302.07,59.964,1545546604,"201051344000417","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,966012.1,966012.1,5742,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546627,37340.00
12/23/2018 01:30,2,0.000,ALERT,213.06,302.37,60.001,1545546604,"201051344000685","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1193658.9,1193658.9,5719,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546629,37341.00
12/23/2018 01:30,2,0.000,ALERT,212.83,301.77,59.996,1545546604,"201051344000651","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1187417.2,1187417.2,5731,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546631,37342.00
12/23/2018 01:30,2,0.000,ALERT,213.29,304.78,59.953,1545546604,"201051344000594","174011545737251",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,1202401.5,1202401.5,29538,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546633,37343.00
12/23/2018 01:30,2,0.000,ALERT,213.51,304.18,60.033,1545546604,"201051344000469","174011545737251",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,1186841.8,1186841.8,2035,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546635,37344.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.68,59.980,1545546604,"201051344000585","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1202232.9,1202232.9,5772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546637,37345.00
12/23/2018 01:30,2,0.000,ALERT,214.19,304.18,59.959,1545546604,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1202405.3,1202405.3,2032,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546639,37346.00
12/23/2018 01:30,2,0.000,ALERT,213.06,302.98,59.996,1545546604,"201051344001145","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1201109.0,1201109.0,5711,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546640,37347.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.68,59.996,1545546604,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1195064.6,1195064.6,5725,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546642,37348.00
12/23/2018 01:30,2,0.000,ALERT,212.38,302.68,59.996,1545546604,"201051344001135","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1183610.2,1183610.2,5715,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546644,37349.00
12/23/2018 01:30,2,0.000,ALERT,213.51,304.18,59.990,1545546604,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1202066.7,1202066.7,2031,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546646,37350.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.07,59.964,1545546604,"201051344001203","174011545737251",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,1192317.1,1192317.1,5789,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546648,37351.00
12/23/2018 01:30,2,0.000,ALERT,212.83,302.98,60.033,1545546604,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1186702.6,1186702.6,5741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546650,37352.00
12/23/2018 01:30,2,0.000,ALERT,212.61,302.37,59.964,1545546604,"201051344000646","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1181554.5,1181554.5,5728,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546651,37353.00
12/23/2018 01:30,2,0.000,ALERT,213.74,303.58,60.012,1545546604,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,1183424.7,1183424.7,29592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546653,37354.00
12/23/2018 01:30,2,0.000,ALERT,214.19,303.88,59.990,1545546604,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,1182414.8,1182414.8,29604,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546655,37355.00
12/23/2018 01:30,2,0.000,ALERT,212.38,302.68,59.996,1545546604,"201051344000955","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1200161.5,1200161.5,5747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546657,37356.00
12/23/2018 01:30,2,0.000,ALERT,213.74,303.58,60.001,1545546604,"201051344000648","174011545737251",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,1190389.5,1190389.5,29569,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545546659,37357.00
12/23/2018 01:30,2,0.000,ALERT,213.96,304.18,59.996,1545546604,"201051344000645","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1194646.7,1194646.7,29585,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546661,37358.00
12/23/2018 01:30,2,0.000,ALERT,213.51,304.78,59.996,1545546604,"201051344000569","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1211898.2,1211898.2,1893,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545546662,37359.00
12/23/2018 01:45,2,0.000,ALERT,213.51,304.48,59.996,1545547504,"201051344000579","174011545737251",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2038,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547507,37360.00
12/23/2018 01:45,2,0.000,ALERT,212.61,302.07,60.001,1545547504,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547509,37361.00
12/23/2018 01:45,2,0.000,ALERT,212.83,302.68,60.006,1545547504,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5779,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547511,37362.00
12/23/2018 01:45,2,0.000,ALERT,213.29,303.88,60.006,1545547504,"201051344000458","174011545737251",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2036,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547513,37363.00
12/23/2018 01:45,2,0.000,ALERT,212.61,303.28,60.001,1545547504,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5720,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547515,37364.00
12/23/2018 01:45,2,0.000,ALERT,213.29,303.88,59.996,1545547504,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,935169.6,935169.6,2040,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547516,37365.00
12/23/2018 01:45,2,0.000,ALERT,213.29,303.58,60.001,1545547504,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547518,37366.00
12/23/2018 01:45,2,0.000,ALERT,213.29,304.48,60.028,1545547504,"201051344000868","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29595,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547520,37367.00
12/23/2018 01:45,2,0.000,ALERT,213.96,304.48,60.001,1545547504,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2060,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547522,37368.00
12/23/2018 01:45,2,0.000,ALERT,213.51,303.88,60.001,1545547504,"201051344001158","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2038,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547524,37369.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.07,60.028,1545547504,"201051344000917","174011545737251",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547525,37370.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.07,60.001,1545547504,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,966012.1,966012.1,5744,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547527,37371.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.68,59.980,1545547504,"201051344000685","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1193658.9,1193658.9,5721,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547529,37372.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.07,60.001,1545547504,"201051344000651","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1187417.2,1187417.2,5733,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547531,37373.00
12/23/2018 01:45,2,0.000,ALERT,213.06,304.48,60.017,1545547504,"201051344000594","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29540,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547533,37374.00
12/23/2018 01:45,2,0.000,ALERT,213.51,303.88,60.001,1545547504,"201051344000469","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2037,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547535,37375.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.98,59.996,1545547504,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547536,37376.00
12/23/2018 01:45,2,0.000,ALERT,213.96,303.88,60.001,1545547504,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2034,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547538,37377.00
12/23/2018 01:45,2,0.000,ALERT,213.06,302.98,60.006,1545547504,"201051344001145","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1201109.0,1201109.0,5713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547540,37378.00
12/23/2018 01:45,2,0.000,ALERT,212.83,302.68,60.001,1545547504,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1195064.6,1195064.6,5727,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547542,37379.00
12/23/2018 01:45,2,0.000,ALERT,212.61,302.68,59.996,1545547504,"201051344001135","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1183610.2,1183610.2,5717,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547544,37380.00
12/23/2018 01:45,2,0.000,ALERT,213.29,303.88,60.028,1545547504,"201051344000983","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1202066.7,1202066.7,2033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547546,37381.00
12/23/2018 01:45,2,0.000,ALERT,212.83,302.37,60.006,1545547504,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1192317.1,1192317.1,5791,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547547,37382.00
12/23/2018 01:45,2,0.000,ALERT,212.83,302.98,60.006,1545547504,"201051344001230","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1186702.6,1186702.6,5743,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547549,37383.00
12/23/2018 01:45,2,0.000,ALERT,212.61,302.68,60.001,1545547504,"201051344000646","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1181554.5,1181554.5,5730,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547551,37384.00
12/23/2018 01:45,2,0.000,ALERT,213.74,303.28,60.028,1545547504,"201051344000867","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29594,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547553,37385.00
12/23/2018 01:45,2,0.000,ALERT,213.96,303.58,59.980,1545547504,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29606,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547555,37386.00
12/23/2018 01:45,2,0.000,ALERT,212.38,302.68,60.022,1545547504,"201051344000955","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5749,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547556,37387.00
12/23/2018 01:45,2,0.000,ALERT,213.51,303.28,60.001,1545547504,"201051344000648","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29571,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547558,37388.00
12/23/2018 01:45,2,0.000,ALERT,213.74,303.88,60.001,1545547504,"201051344000645","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545547560,37389.00
12/23/2018 01:45,2,0.000,ALERT,213.51,304.48,60.001,1545547504,"201051344000569","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1895,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545547562,37390.00
12/23/2018 02:00,2,0.000,ALERT,213.29,304.78,60.001,1545548404,"201051344000579","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2040,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548407,37391.00
12/23/2018 02:00,2,0.000,ALERT,212.38,301.77,60.012,1545548404,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5778,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548409,37392.00
12/23/2018 02:00,2,0.000,ALERT,212.61,302.68,60.006,1545548404,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548411,37393.00
12/23/2018 02:00,2,0.000,ALERT,213.06,304.18,60.012,1545548404,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2038,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548413,37394.00
12/23/2018 02:00,2,0.000,ALERT,212.38,302.98,60.017,1545548404,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5722,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548415,37395.00
12/23/2018 02:00,2,0.000,ALERT,213.06,303.88,60.006,1545548404,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,935169.6,935169.6,2042,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548417,37396.00
12/23/2018 02:00,2,0.000,ALERT,213.06,303.58,60.012,1545548404,"201051344000582","174011545737251",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5719,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548419,37397.00
12/23/2018 02:00,2,0.000,ALERT,213.29,304.78,60.012,1545548404,"201051344000868","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29597,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548420,37398.00
12/23/2018 02:00,2,0.000,ALERT,213.74,304.78,60.012,1545548404,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2062,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548422,37399.00
12/23/2018 02:00,2,0.000,ALERT,213.29,304.18,60.012,1545548404,"201051344001158","174011545737251",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2040,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548424,37400.00
12/23/2018 02:00,2,0.000,ALERT,212.83,302.07,60.006,1545548404,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5746,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548426,37401.00
12/23/2018 02:00,2,0.000,ALERT,212.83,302.07,60.043,1545548404,"201051344000417","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,966012.1,966012.1,5746,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548428,37402.00
12/23/2018 02:00,2,0.000,ALERT,212.83,302.68,60.012,1545548404,"201051344000685","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5723,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548429,37403.00
12/23/2018 02:00,2,0.000,ALERT,212.61,302.07,60.022,1545548404,"201051344000651","174011545737251",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5735,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548431,37404.00
12/23/2018 02:00,2,0.000,ALERT,212.83,304.78,60.017,1545548404,"201051344000594","174011545737251",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29542,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548433,37405.00
12/23/2018 02:00,2,0.000,ALERT,213.29,304.18,60.059,1545548404,"201051344000469","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2039,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548435,37406.00
12/23/2018 02:00,2,0.000,ALERT,212.61,302.68,60.012,1545548404,"201051344000585","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548437,37407.00
12/23/2018 02:00,2,0.000,ALERT,213.74,303.88,60.017,1545548404,"201051344000853","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2036,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548439,37408.00
12/23/2018 02:00,2,0.000,ALERT,212.83,302.68,60.006,1545548404,"201051344001145","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5715,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548441,37409.00
12/23/2018 02:00,2,0.000,ALERT,212.61,302.68,60.038,1545548404,"201051344000438","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5729,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545548443,37410.00
12/23/2018 02:00,2,0.000,ALERT,212.38,302.68,60.006,1545548404,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5719,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548445,37411.00
12/23/2018 02:00,2,0.000,ALERT,213.06,304.18,60.022,1545548404,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2035,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548446,37412.00
12/23/2018 02:00,2,0.000,ALERT,212.83,302.37,60.001,1545548404,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5793,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548448,37413.00
12/23/2018 02:00,2,0.000,ALERT,212.61,302.98,60.012,1545548404,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5745,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548450,37414.00
12/23/2018 02:00,2,0.000,ALERT,212.38,302.37,60.012,1545548404,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5732,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548452,37415.00
12/23/2018 02:00,2,0.000,ALERT,213.51,303.58,59.980,1545548404,"201051344000867","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29596,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548454,37416.00
12/23/2018 02:00,2,0.000,ALERT,213.96,303.88,60.028,1545548404,"201051344000633","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29608,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548455,37417.00
12/23/2018 02:00,2,0.000,ALERT,212.16,302.68,60.049,1545548404,"201051344000955","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5751,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548457,37418.00
12/23/2018 02:00,2,0.000,ALERT,213.29,303.28,60.017,1545548404,"201051344000648","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29573,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548459,37419.00
12/23/2018 02:00,2,0.000,ALERT,213.74,303.88,60.017,1545548404,"201051344000645","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29589,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548461,37420.00
12/23/2018 02:00,2,0.000,ALERT,213.29,304.78,60.022,1545548404,"201051344000569","174011545737251",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,1211898.2,1211898.2,1897,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545548463,37421.00
12/23/2018 02:15,2,0.000,ALERT,213.29,304.48,60.017,1545549304,"201051344000579","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549307,37422.00
12/23/2018 02:15,2,0.000,ALERT,212.61,301.77,60.028,1545549304,"201051344001025","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549309,37423.00
12/23/2018 02:15,2,0.000,ALERT,212.61,302.68,60.038,1545549304,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5783,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549310,37424.00
12/23/2018 02:15,2,0.000,ALERT,213.06,303.88,60.028,1545549304,"201051344000458","174011545737251",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2040,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549312,37425.00
12/23/2018 02:15,2,0.000,ALERT,212.61,302.98,60.028,1545549304,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5724,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549314,37426.00
12/23/2018 02:15,2,0.000,ALERT,213.06,303.58,60.059,1545549304,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,935169.6,935169.6,2044,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549316,37427.00
12/23/2018 02:15,2,0.000,ALERT,213.29,303.58,60.028,1545549304,"201051344000582","174011545737251",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5721,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549318,37428.00
12/23/2018 02:15,2,0.000,ALERT,213.29,304.48,60.028,1545549304,"201051344000868","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1184604.5,1184604.5,29599,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549319,37429.00
12/23/2018 02:15,2,0.000,ALERT,213.74,304.48,60.017,1545549304,"201051344000576","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1197821.6,1197821.6,2064,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549321,37430.00
12/23/2018 02:15,2,0.000,ALERT,213.29,303.88,60.028,1545549304,"201051344001158","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2042,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549323,37431.00
12/23/2018 02:15,2,0.000,ALERT,212.83,302.07,60.038,1545549304,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1189265.6,1189265.6,5748,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549325,37432.00
