ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 02:15,2,0.000,ALERT,212.83,302.07,60.033,1545549304,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5748,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549327,37433.00
12/23/2018 02:15,2,0.000,ALERT,213.06,302.37,60.033,1545549304,"201051344000685","174011545737251",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,1193658.9,1193658.9,5725,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549329,37434.00
12/23/2018 02:15,2,0.000,ALERT,212.83,301.77,60.070,1545549304,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5737,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549330,37435.00
12/23/2018 02:15,2,0.000,ALERT,213.06,304.48,60.054,1545549304,"201051344000594","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29544,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549332,37436.00
12/23/2018 02:15,2,0.000,ALERT,213.51,303.88,60.022,1545549304,"201051344000469","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2041,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549334,37437.00
12/23/2018 02:15,2,0.000,ALERT,212.83,302.68,60.059,1545549304,"201051344000585","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5778,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549336,37438.00
12/23/2018 02:15,2,0.000,ALERT,213.74,303.88,60.028,1545549304,"201051344000853","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1202405.3,1202405.3,2038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549338,37439.00
12/23/2018 02:15,2,0.000,ALERT,213.06,302.98,60.006,1545549304,"201051344001145","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5717,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549339,37440.00
12/23/2018 02:15,2,0.000,ALERT,212.83,302.68,60.033,1545549304,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549341,37441.00
12/23/2018 02:15,2,0.000,ALERT,212.38,302.68,60.038,1545549304,"201051344001135","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549343,37442.00
12/23/2018 02:15,2,0.000,ALERT,213.29,303.88,60.022,1545549304,"201051344000983","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2037,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549345,37443.00
12/23/2018 02:15,2,0.000,ALERT,212.83,302.37,60.038,1545549304,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549347,37444.00
12/23/2018 02:15,2,0.000,ALERT,212.61,302.98,60.012,1545549304,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5747,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549349,37445.00
12/23/2018 02:15,2,0.000,ALERT,212.38,302.37,60.038,1545549304,"201051344000646","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5734,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549350,37446.00
12/23/2018 02:15,2,0.000,ALERT,213.51,303.28,60.033,1545549304,"201051344000867","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29598,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549352,37447.00
12/23/2018 02:15,2,0.000,ALERT,213.96,303.58,60.028,1545549304,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,1182414.8,1182414.8,29610,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549354,37448.00
12/23/2018 02:15,2,0.000,ALERT,212.38,302.68,60.038,1545549304,"201051344000955","174011545737251",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5753,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549356,37449.00
12/23/2018 02:15,2,0.000,ALERT,213.29,303.28,60.028,1545549304,"201051344000648","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29575,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549358,37450.00
12/23/2018 02:15,2,0.000,ALERT,213.74,303.58,60.012,1545549304,"201051344000645","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1194646.7,1194646.7,29591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545549359,37451.00
12/23/2018 02:15,2,0.000,ALERT,213.29,304.48,60.022,1545549304,"201051344000569","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1211898.2,1211898.2,1899,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545549361,37452.00
12/23/2018 02:30,2,0.000,ALERT,213.74,304.78,60.028,1545550203,"201051344000579","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550207,37453.00
12/23/2018 02:30,2,0.000,ALERT,213.06,302.37,60.049,1545550203,"201051344001025","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550208,37454.00
12/23/2018 02:30,2,0.000,ALERT,213.06,302.98,60.028,1545550203,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5785,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550210,37455.00
12/23/2018 02:30,2,0.000,ALERT,213.74,304.18,60.028,1545550203,"201051344000458","174011545737251",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,1197765.2,1197765.2,2042,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550212,37456.00
12/23/2018 02:30,2,0.000,ALERT,213.06,303.28,60.012,1545550203,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1192637.3,1192637.3,5726,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550214,37457.00
12/23/2018 02:30,2,0.000,ALERT,213.51,304.18,60.022,1545550203,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,935169.6,935169.6,2046,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550216,37458.00
12/23/2018 02:30,2,0.000,ALERT,213.51,303.88,60.022,1545550203,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5723,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550218,37459.00
12/23/2018 02:30,2,0.000,ALERT,213.74,305.08,59.996,1545550203,"201051344000868","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1184604.5,1184604.5,29601,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550219,37460.00
12/23/2018 02:30,2,0.000,ALERT,214.19,304.78,60.043,1545550203,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1197821.6,1197821.6,2066,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550221,37461.00
12/23/2018 02:30,2,0.000,ALERT,213.96,304.18,60.028,1545550203,"201051344001158","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550223,37462.00
12/23/2018 02:30,2,0.000,ALERT,213.29,302.68,60.054,1545550203,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1189265.6,1189265.6,5750,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550225,37463.00
12/23/2018 02:30,2,0.000,ALERT,213.29,302.68,60.028,1545550203,"201051344000417","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,966012.1,966012.1,5750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550227,37464.00
12/23/2018 02:30,2,0.000,ALERT,213.51,302.98,60.033,1545550203,"201051344000685","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5727,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550228,37465.00
12/23/2018 02:30,2,0.000,ALERT,213.29,302.37,60.065,1545550203,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5739,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550230,37466.00
12/23/2018 02:30,2,0.000,ALERT,213.51,304.78,60.065,1545550203,"201051344000594","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29546,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550232,37467.00
12/23/2018 02:30,2,0.000,ALERT,213.96,304.18,60.033,1545550203,"201051344000469","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2043,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550235,37468.00
12/23/2018 02:30,2,0.000,ALERT,213.29,303.28,60.028,1545550203,"201051344000585","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5780,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550237,37469.00
12/23/2018 02:30,2,0.000,ALERT,214.41,304.18,60.049,1545550203,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1202405.3,1202405.3,2040,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550239,37470.00
12/23/2018 02:30,2,0.000,ALERT,213.51,303.28,60.028,1545550203,"201051344001145","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5719,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550241,37471.00
12/23/2018 02:30,2,0.000,ALERT,213.29,302.98,60.028,1545550203,"201051344000438","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5733,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550242,37472.00
12/23/2018 02:30,2,0.000,ALERT,212.83,302.98,60.028,1545550203,"201051344001135","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5723,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550244,37473.00
12/23/2018 02:30,2,0.000,ALERT,213.74,304.18,60.028,1545550203,"201051344000983","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2039,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550246,37474.00
12/23/2018 02:30,2,0.000,ALERT,213.29,302.68,60.033,1545550203,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5797,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550248,37475.00
12/23/2018 02:30,2,0.000,ALERT,213.06,303.28,60.028,1545550203,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5749,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550250,37476.00
12/23/2018 02:30,2,0.000,ALERT,212.83,302.98,60.028,1545550203,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5736,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550252,37477.00
12/23/2018 02:30,2,0.000,ALERT,213.96,303.58,60.022,1545550203,"201051344000867","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29600,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550253,37478.00
12/23/2018 02:30,2,0.000,ALERT,214.41,303.88,60.028,1545550203,"201051344000633","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29612,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550255,37479.00
12/23/2018 02:30,2,0.000,ALERT,212.83,302.98,60.028,1545550203,"201051344000955","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550257,37480.00
12/23/2018 02:30,2,0.000,ALERT,213.96,303.58,60.049,1545550203,"201051344000648","174011545737251",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29577,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545550259,37481.00
12/23/2018 02:30,2,0.000,ALERT,214.19,304.18,60.022,1545550203,"201051344000645","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1194646.7,1194646.7,29593,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550261,37482.00
12/23/2018 02:30,2,0.000,ALERT,213.96,304.78,60.028,1545550203,"201051344000569","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1211898.2,1211898.2,1901,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545550262,37483.00
12/23/2018 02:45,2,0.000,ALERT,211.93,302.98,60.012,1545551104,"201051344000579","174011545737251",0.00,-1.50,0,301.47,307.48,0.0,0.0,0.000,1211446.7,1211446.7,2046,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551107,37484.00
12/23/2018 02:45,2,0.000,ALERT,211.25,300.57,59.996,1545551104,"201051344001025","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5784,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551109,37485.00
12/23/2018 02:45,2,0.000,ALERT,211.48,301.17,60.001,1545551104,"201051344001093","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551111,37486.00
12/23/2018 02:45,2,0.000,ALERT,211.93,302.37,60.049,1545551104,"201051344000458","174011545737251",0.00,-0.50,0,301.17,307.48,0.0,0.0,0.000,1197765.2,1197765.2,2044,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551113,37487.00
12/23/2018 02:45,2,0.000,ALERT,211.48,301.47,59.996,1545551104,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5728,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551115,37488.00
12/23/2018 02:45,2,0.000,ALERT,211.70,302.07,60.022,1545551104,"201051344000988","174011545737251",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,935169.6,935169.6,2048,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551116,37489.00
12/23/2018 02:45,2,0.000,ALERT,211.93,302.07,60.001,1545551104,"201051344000582","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5725,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551118,37490.00
12/23/2018 02:45,2,0.000,ALERT,211.93,302.98,60.017,1545551104,"201051344000868","174011545737251",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,1184604.5,1184604.5,29603,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551120,37491.00
12/23/2018 02:45,2,0.000,ALERT,212.61,302.98,60.006,1545551104,"201051344000576","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1197821.6,1197821.6,2068,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551122,37492.00
12/23/2018 02:45,2,0.000,ALERT,212.16,302.37,60.012,1545551104,"201051344001158","174011545737251",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,1178189.4,1178189.4,2046,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551124,37493.00
12/23/2018 02:45,2,0.000,ALERT,211.70,300.87,59.964,1545551104,"201051344000917","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5752,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551125,37494.00
12/23/2018 02:45,2,0.000,ALERT,211.70,300.57,59.985,1545551104,"201051344000417","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,966012.1,966012.1,5752,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551127,37495.00
12/23/2018 02:45,2,0.000,ALERT,211.70,301.17,60.006,1545551104,"201051344000685","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5729,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551129,37496.00
12/23/2018 02:45,2,0.000,ALERT,211.48,300.57,60.001,1545551104,"201051344000651","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5741,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551131,37497.00
12/23/2018 02:45,2,0.000,ALERT,211.70,302.98,60.006,1545551104,"201051344000594","174011545737251",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,1202401.5,1202401.5,29548,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551133,37498.00
12/23/2018 02:45,2,0.000,ALERT,212.16,302.37,60.001,1545551104,"201051344000469","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1186841.8,1186841.8,2045,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551135,37499.00
12/23/2018 02:45,2,0.000,ALERT,211.48,301.47,60.001,1545551104,"201051344000585","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5782,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551136,37500.00
12/23/2018 02:45,2,0.000,ALERT,212.61,302.37,60.012,1545551104,"201051344000853","174011545737251",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,1202405.3,1202405.3,2042,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551138,37501.00
12/23/2018 02:45,2,0.000,ALERT,211.70,301.17,60.043,1545551104,"201051344001145","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5721,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551140,37502.00
12/23/2018 02:45,2,0.000,ALERT,211.48,301.17,60.028,1545551104,"201051344000438","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5735,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551142,37503.00
12/23/2018 02:45,2,0.000,ALERT,211.25,301.17,60.001,1545551104,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5725,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551144,37504.00
12/23/2018 02:45,2,0.000,ALERT,211.93,302.37,60.022,1545551104,"201051344000983","174011545737251",0.00,-1.50,0,301.17,307.18,0.0,0.0,0.000,1202066.7,1202066.7,2041,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551146,37505.00
12/23/2018 02:45,2,0.000,ALERT,211.48,300.87,60.012,1545551104,"201051344001203","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5799,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551148,37506.00
12/23/2018 02:45,2,0.000,ALERT,211.48,301.47,60.006,1545551104,"201051344001230","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5751,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551149,37507.00
12/23/2018 02:45,2,0.000,ALERT,211.25,300.87,60.006,1545551104,"201051344000646","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5738,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551151,37508.00
12/23/2018 02:45,2,0.000,ALERT,212.38,301.77,60.012,1545551104,"201051344000867","174011545737251",0.00,-1.50,0,300.57,306.88,0.0,0.0,0.000,1183424.7,1183424.7,29602,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551153,37509.00
12/23/2018 02:45,2,0.000,ALERT,212.61,302.07,60.006,1545551104,"201051344000633","174011545737251",0.00,-2.50,0,299.37,306.28,0.0,0.0,0.000,1182414.8,1182414.8,29614,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551155,37510.00
12/23/2018 02:45,2,0.000,ALERT,211.03,301.17,60.022,1545551104,"201051344000955","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5757,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551157,37511.00
12/23/2018 02:45,2,0.000,ALERT,212.16,301.77,60.006,1545551104,"201051344000648","174011545737251",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,1190389.5,1190389.5,29579,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551159,37512.00
12/23/2018 02:45,2,0.000,ALERT,212.38,302.37,59.996,1545551104,"201051344000645","174011545737251",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,1194646.7,1194646.7,29595,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545551160,37513.00
12/23/2018 02:45,2,0.000,ALERT,212.16,302.98,59.985,1545551104,"201051344000569","174011545737251",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,1211898.2,1211898.2,1903,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545551162,37514.00
12/23/2018 03:00,2,0.000,ALERT,212.16,302.68,60.075,1545552003,"201051344000579","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1211446.7,1211446.7,2048,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552006,37515.00
12/23/2018 03:00,2,0.000,ALERT,211.70,301.17,60.049,1545552003,"201051344001025","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1196241.4,1196241.4,5786,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552008,37516.00
12/23/2018 03:00,2,0.000,ALERT,211.70,301.77,60.022,1545552003,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1188118.8,1188118.8,5789,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552010,37517.00
12/23/2018 03:00,2,0.000,ALERT,212.16,302.07,60.022,1545552003,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1197765.2,1197765.2,2046,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552012,37518.00
12/23/2018 03:00,2,0.000,ALERT,211.70,302.37,60.001,1545552003,"201051344000890","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1192637.3,1192637.3,5730,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552014,37519.00
12/23/2018 03:00,2,0.000,ALERT,211.93,302.07,60.033,1545552003,"201051344000988","174011545737251",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,935169.6,935169.6,2050,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552016,37520.00
12/23/2018 03:00,2,0.000,ALERT,212.38,302.68,60.070,1545552003,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1172633.2,1172633.2,5727,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552017,37521.00
12/23/2018 03:00,2,0.000,ALERT,212.16,302.98,60.028,1545552003,"201051344000868","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1184604.5,1184604.5,29605,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552019,37522.00
12/23/2018 03:00,2,0.000,ALERT,212.83,302.68,60.028,1545552003,"201051344000576","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2070,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552021,37523.00
12/23/2018 03:00,2,0.000,ALERT,212.38,302.07,60.022,1545552003,"201051344001158","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1178189.4,1178189.4,2048,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552023,37524.00
12/23/2018 03:00,2,0.000,ALERT,211.93,301.47,60.033,1545552003,"201051344000917","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1189265.6,1189265.6,5754,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552025,37525.00
12/23/2018 03:00,2,0.000,ALERT,211.93,301.47,59.985,1545552003,"201051344000417","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,966012.1,966012.1,5754,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552026,37526.00
12/23/2018 03:00,2,0.000,ALERT,212.16,301.77,60.028,1545552003,"201051344000685","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1193658.9,1193658.9,5731,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552028,37527.00
12/23/2018 03:00,2,0.000,ALERT,211.93,301.17,60.028,1545552003,"201051344000651","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1187417.2,1187417.2,5743,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552030,37528.00
12/23/2018 03:00,2,0.000,ALERT,211.93,302.68,60.028,1545552003,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29550,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552032,37529.00
12/23/2018 03:00,2,0.000,ALERT,212.38,302.07,60.033,1545552003,"201051344000469","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1186841.8,1186841.8,2047,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552034,37530.00
12/23/2018 03:00,2,0.000,ALERT,211.93,302.07,60.038,1545552003,"201051344000585","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1202232.9,1202232.9,5784,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552036,37531.00
12/23/2018 03:00,2,0.000,ALERT,212.83,302.07,60.028,1545552003,"201051344000853","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1202405.3,1202405.3,2044,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552038,37532.00
12/23/2018 03:00,2,0.000,ALERT,212.16,302.07,60.028,1545552003,"201051344001145","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1201109.0,1201109.0,5723,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552039,37533.00
12/23/2018 03:00,2,0.000,ALERT,211.93,301.77,60.028,1545552003,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5737,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552041,37534.00
12/23/2018 03:00,2,0.000,ALERT,211.48,302.07,60.028,1545552003,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1183610.2,1183610.2,5727,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552043,37535.00
12/23/2018 03:00,2,0.000,ALERT,212.16,302.37,60.033,1545552003,"201051344000983","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1202066.7,1202066.7,2043,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552045,37536.00
12/23/2018 03:00,2,0.000,ALERT,211.93,301.47,60.028,1545552003,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1192317.1,1192317.1,5801,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552047,37537.00
12/23/2018 03:00,2,0.000,ALERT,211.70,302.37,59.990,1545552003,"201051344001230","174011545737251",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,1186702.6,1186702.6,5753,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552048,37538.00
12/23/2018 03:00,2,0.000,ALERT,211.48,301.77,60.028,1545552003,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1181554.5,1181554.5,5740,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552050,37539.00
12/23/2018 03:00,2,0.000,ALERT,212.61,301.77,60.022,1545552003,"201051344000867","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1183424.7,1183424.7,29604,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552052,37540.00
12/23/2018 03:00,2,0.000,ALERT,212.83,301.77,60.028,1545552003,"201051344000633","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29616,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552054,37541.00
12/23/2018 03:00,2,0.000,ALERT,211.48,302.07,60.028,1545552003,"201051344000955","174011545737251",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,1200161.5,1200161.5,5759,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552056,37542.00
12/23/2018 03:00,2,0.000,ALERT,212.38,301.47,60.065,1545552003,"201051344000648","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1190389.5,1190389.5,29581,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552057,37543.00
12/23/2018 03:00,2,0.000,ALERT,212.61,302.07,60.028,1545552003,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1194646.7,1194646.7,29597,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552059,37544.00
12/23/2018 03:00,2,0.000,ALERT,212.38,302.68,60.038,1545552003,"201051344000569","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1211898.2,1211898.2,1905,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552061,37545.00
12/23/2018 03:15,2,0.000,ALERT,212.38,303.28,59.985,1545552904,"201051344000579","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2050,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552907,37546.00
12/23/2018 03:15,2,0.000,ALERT,211.70,300.87,59.985,1545552904,"201051344001025","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5788,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552909,37547.00
12/23/2018 03:15,2,0.000,ALERT,211.93,301.77,59.990,1545552904,"201051344001093","174011545737251",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,1188118.8,1188118.8,5791,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552911,37548.00
12/23/2018 03:15,2,0.000,ALERT,212.38,302.68,59.959,1545552904,"201051344000458","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2048,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552912,37549.00
12/23/2018 03:15,2,0.000,ALERT,211.70,302.07,59.985,1545552904,"201051344000890","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1192637.3,1192637.3,5732,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552914,37550.00
12/23/2018 03:15,2,0.000,ALERT,212.16,302.68,59.985,1545552904,"201051344000988","174011545737251",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,935169.6,935169.6,2052,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552916,37551.00
12/23/2018 03:15,2,0.000,ALERT,212.38,302.68,59.990,1545552904,"201051344000582","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1172633.2,1172633.2,5729,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552918,37552.00
12/23/2018 03:15,2,0.000,ALERT,212.38,303.58,59.985,1545552904,"201051344000868","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1184604.5,1184604.5,29607,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552920,37553.00
12/23/2018 03:15,2,0.000,ALERT,213.06,303.28,59.953,1545552904,"201051344000576","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1197821.6,1197821.6,2072,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552921,37554.00
12/23/2018 03:15,2,0.000,ALERT,212.61,302.68,59.990,1545552904,"201051344001158","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2050,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552923,37555.00
12/23/2018 03:15,2,0.000,ALERT,211.93,301.47,59.964,1545552904,"201051344000917","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1189265.6,1189265.6,5756,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552925,37556.00
12/23/2018 03:15,2,0.000,ALERT,212.16,301.17,59.985,1545552904,"201051344000417","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,966012.1,966012.1,5756,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552927,37557.00
12/23/2018 03:15,2,0.000,ALERT,212.16,301.77,59.990,1545552904,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5733,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552929,37558.00
12/23/2018 03:15,2,0.000,ALERT,211.93,301.17,59.985,1545552904,"201051344000651","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5745,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552931,37559.00
12/23/2018 03:15,2,0.000,ALERT,212.16,303.28,59.980,1545552904,"201051344000594","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1202401.5,1202401.5,29552,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552932,37560.00
12/23/2018 03:15,2,0.000,ALERT,212.61,302.98,59.980,1545552904,"201051344000469","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1186841.8,1186841.8,2049,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552934,37561.00
12/23/2018 03:15,2,0.000,ALERT,211.93,302.07,59.990,1545552904,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1202232.9,1202232.9,5786,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552936,37562.00
12/23/2018 03:15,2,0.000,ALERT,213.06,302.68,59.985,1545552904,"201051344000853","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1202405.3,1202405.3,2046,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552938,37563.00
12/23/2018 03:15,2,0.000,ALERT,212.16,302.07,60.012,1545552904,"201051344001145","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1201109.0,1201109.0,5725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552940,37564.00
12/23/2018 03:15,2,0.000,ALERT,211.93,301.77,59.985,1545552904,"201051344000438","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1195064.6,1195064.6,5739,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552941,37565.00
12/23/2018 03:15,2,0.000,ALERT,211.48,301.77,59.990,1545552904,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5729,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552943,37566.00
12/23/2018 03:15,2,0.000,ALERT,212.38,302.68,59.980,1545552904,"201051344000983","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1202066.7,1202066.7,2045,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552945,37567.00
12/23/2018 03:15,2,0.000,ALERT,211.93,301.47,59.990,1545552904,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1192317.1,1192317.1,5803,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552947,37568.00
12/23/2018 03:15,2,0.000,ALERT,211.70,302.07,59.990,1545552904,"201051344001230","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1186702.6,1186702.6,5755,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552949,37569.00
12/23/2018 03:15,2,0.000,ALERT,211.70,301.77,59.985,1545552904,"201051344000646","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1181554.5,1181554.5,5742,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545552951,37570.00
12/23/2018 03:15,2,0.000,ALERT,212.83,302.37,59.990,1545552904,"201051344000867","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29606,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552952,37571.00
12/23/2018 03:15,2,0.000,ALERT,213.06,302.68,59.985,1545552904,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29618,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552954,37572.00
12/23/2018 03:15,2,0.000,ALERT,211.48,301.77,59.996,1545552904,"201051344000955","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1200161.5,1200161.5,5761,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552956,37573.00
12/23/2018 03:15,2,0.000,ALERT,212.61,302.07,59.985,1545552904,"201051344000648","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29583,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552958,37574.00
12/23/2018 03:15,2,0.000,ALERT,212.83,302.68,59.985,1545552904,"201051344000645","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1194646.7,1194646.7,29599,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552960,37575.00
12/23/2018 03:15,2,0.000,ALERT,212.61,303.28,60.022,1545552904,"201051344000569","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1211898.2,1211898.2,1907,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545552962,37576.00
12/23/2018 03:30,2,0.000,ALERT,213.06,304.48,59.969,1545553804,"201051344000579","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1211446.7,1211446.7,2052,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553807,37577.00
