ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 03:30,2,0.000,ALERT,212.16,301.77,59.959,1545553804,"201051344001025","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5790,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553809,37578.00
12/23/2018 03:30,2,0.000,ALERT,212.38,302.68,60.006,1545553804,"201051344001093","174011545737251",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,1188118.8,1188118.8,5793,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553811,37579.00
12/23/2018 03:30,2,0.000,ALERT,212.83,303.88,59.990,1545553804,"201051344000458","174011545737251",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,1197765.2,1197765.2,2050,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553812,37580.00
12/23/2018 03:30,2,0.000,ALERT,212.16,302.98,59.996,1545553804,"201051344000890","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1192637.3,1192637.3,5734,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553814,37581.00
12/23/2018 03:30,2,0.000,ALERT,212.61,303.88,60.033,1545553804,"201051344000988","174011545737251",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,935169.6,935169.6,2054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553816,37582.00
12/23/2018 03:30,2,0.000,ALERT,212.83,303.58,59.964,1545553804,"201051344000582","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1172633.2,1172633.2,5731,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553818,37583.00
12/23/2018 03:30,2,0.000,ALERT,212.83,304.78,60.006,1545553804,"201051344000868","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29609,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553820,37584.00
12/23/2018 03:30,2,0.000,ALERT,213.51,304.78,59.996,1545553804,"201051344000576","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2074,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553822,37585.00
12/23/2018 03:30,2,0.000,ALERT,213.06,304.18,59.996,1545553804,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1178189.4,1178189.4,2052,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553823,37586.00
12/23/2018 03:30,2,0.000,ALERT,212.61,302.07,59.996,1545553804,"201051344000917","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1189265.6,1189265.6,5758,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553825,37587.00
12/23/2018 03:30,2,0.000,ALERT,212.61,302.07,59.996,1545553804,"201051344000417","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,966012.1,966012.1,5758,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553827,37588.00
12/23/2018 03:30,2,0.000,ALERT,212.61,302.37,60.033,1545553804,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1193658.9,1193658.9,5735,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553829,37589.00
12/23/2018 03:30,2,0.000,ALERT,212.38,301.77,59.996,1545553804,"201051344000651","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5747,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553831,37590.00
12/23/2018 03:30,2,0.000,ALERT,212.61,304.48,60.001,1545553804,"201051344000594","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553832,37591.00
12/23/2018 03:30,2,0.000,ALERT,213.06,303.88,60.001,1545553804,"201051344000469","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1186841.8,1186841.8,2051,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553834,37592.00
12/23/2018 03:30,2,0.000,ALERT,212.38,302.68,60.006,1545553804,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1202232.9,1202232.9,5788,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553836,37593.00
12/23/2018 03:30,2,0.000,ALERT,213.51,303.88,59.996,1545553804,"201051344000853","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1202405.3,1202405.3,2048,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553838,37594.00
12/23/2018 03:30,2,0.000,ALERT,212.61,302.68,59.990,1545553804,"201051344001145","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5727,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553840,37595.00
12/23/2018 03:30,2,0.000,ALERT,212.38,302.37,60.001,1545553804,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1195064.6,1195064.6,5741,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553842,37596.00
12/23/2018 03:30,2,0.000,ALERT,211.93,302.37,60.001,1545553804,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5731,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553843,37597.00
12/23/2018 03:30,2,0.000,ALERT,212.83,304.18,60.022,1545553804,"201051344000983","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1202066.7,1202066.7,2047,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553845,37598.00
12/23/2018 03:30,2,0.000,ALERT,212.38,302.07,60.001,1545553804,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1192317.1,1192317.1,5805,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553847,37599.00
12/23/2018 03:30,2,0.000,ALERT,212.38,302.98,59.996,1545553804,"201051344001230","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1186702.6,1186702.6,5757,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553849,37600.00
12/23/2018 03:30,2,0.000,ALERT,211.93,302.37,59.953,1545553804,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1181554.5,1181554.5,5744,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553851,37601.00
12/23/2018 03:30,2,0.000,ALERT,213.29,303.28,59.996,1545553804,"201051344000867","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1183424.7,1183424.7,29608,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553853,37602.00
12/23/2018 03:30,2,0.000,ALERT,213.74,303.88,59.969,1545553804,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553854,37603.00
12/23/2018 03:30,2,0.000,ALERT,211.93,302.37,59.996,1545553804,"201051344000955","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1200161.5,1200161.5,5763,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553856,37604.00
12/23/2018 03:30,2,0.000,ALERT,213.06,303.28,60.001,1545553804,"201051344000648","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1190389.5,1190389.5,29585,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545553858,37605.00
12/23/2018 03:30,2,0.000,ALERT,213.29,303.88,60.001,1545553804,"201051344000645","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1194646.7,1194646.7,29601,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553860,37606.00
12/23/2018 03:30,2,0.000,ALERT,213.06,304.48,59.959,1545553804,"201051344000569","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1211898.2,1211898.2,1909,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545553862,37607.00
12/23/2018 03:45,2,0.000,ALERT,213.74,305.38,60.022,1545554705,"201051344000579","174011545737251",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,1211446.7,1211446.7,2054,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554708,37608.00
12/23/2018 03:45,2,0.000,ALERT,213.06,302.68,60.022,1545554705,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554709,37609.00
12/23/2018 03:45,2,0.000,ALERT,213.06,303.58,60.017,1545554705,"201051344001093","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5795,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554711,37610.00
12/23/2018 03:45,2,0.000,ALERT,213.51,304.78,59.996,1545554705,"201051344000458","174011545737251",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,1197765.2,1197765.2,2052,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554713,37611.00
12/23/2018 03:45,2,0.000,ALERT,213.06,303.88,60.054,1545554705,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5736,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554715,37612.00
12/23/2018 03:45,2,0.000,ALERT,213.51,304.78,59.990,1545554705,"201051344000988","174011545737251",0.00,-2.00,0,299.67,306.58,0.0,0.0,0.000,935169.6,935169.6,2056,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554717,37613.00
12/23/2018 03:45,2,0.000,ALERT,213.51,304.18,60.043,1545554705,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5733,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554719,37614.00
12/23/2018 03:45,2,0.000,ALERT,213.74,305.68,60.033,1545554705,"201051344000868","174011545737251",0.00,-2.50,0,302.68,307.78,0.0,0.0,0.000,1184604.5,1184604.5,29611,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554720,37615.00
12/23/2018 03:45,2,0.000,ALERT,214.19,305.38,60.012,1545554705,"201051344000576","174011545737251",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,1197821.6,1197821.6,2076,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554722,37616.00
12/23/2018 03:45,2,0.000,ALERT,213.74,304.78,60.017,1545554705,"201051344001158","174011545737251",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,1178189.4,1178189.4,2054,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554724,37617.00
12/23/2018 03:45,2,0.000,ALERT,213.29,302.98,60.012,1545554705,"201051344000917","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554726,37618.00
12/23/2018 03:45,2,0.000,ALERT,213.29,302.98,60.022,1545554705,"201051344000417","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,966012.1,966012.1,5760,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554728,37619.00
12/23/2018 03:45,2,0.000,ALERT,213.51,303.58,60.006,1545554705,"201051344000685","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5737,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554729,37620.00
12/23/2018 03:45,2,0.000,ALERT,213.29,302.68,60.022,1545554705,"201051344000651","174011545737251",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5749,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554731,37621.00
12/23/2018 03:45,2,0.000,ALERT,213.29,305.38,60.017,1545554705,"201051344000594","174011545737251",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,1202401.5,1202401.5,29556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554733,37622.00
12/23/2018 03:45,2,0.000,ALERT,213.74,304.78,59.990,1545554705,"201051344000469","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1186841.8,1186841.8,2053,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554735,37623.00
12/23/2018 03:45,2,0.000,ALERT,213.29,303.58,60.017,1545554705,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1202232.9,1202232.9,5790,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554737,37624.00
12/23/2018 03:45,2,0.000,ALERT,214.19,304.78,60.017,1545554705,"201051344000853","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1202405.3,1202405.3,2050,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554739,37625.00
12/23/2018 03:45,2,0.000,ALERT,213.51,303.58,60.022,1545554705,"201051344001145","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5729,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554741,37626.00
12/23/2018 03:45,2,0.000,ALERT,213.29,303.58,59.996,1545554705,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5743,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554742,37627.00
12/23/2018 03:45,2,0.000,ALERT,212.83,303.58,60.038,1545554705,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5733,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554744,37628.00
12/23/2018 03:45,2,0.000,ALERT,213.74,305.08,60.022,1545554705,"201051344000983","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1202066.7,1202066.7,2049,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554746,37629.00
12/23/2018 03:45,2,0.000,ALERT,213.29,302.98,59.990,1545554705,"201051344001203","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5807,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554748,37630.00
12/23/2018 03:45,2,0.000,ALERT,213.06,303.88,59.990,1545554705,"201051344001230","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1186702.6,1186702.6,5759,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554750,37631.00
12/23/2018 03:45,2,0.000,ALERT,212.83,303.28,60.022,1545554705,"201051344000646","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554752,37632.00
12/23/2018 03:45,2,0.000,ALERT,213.96,304.18,60.022,1545554705,"201051344000867","174011545737251",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,1183424.7,1183424.7,29610,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554753,37633.00
12/23/2018 03:45,2,0.000,ALERT,214.41,304.48,60.022,1545554705,"201051344000633","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1182414.8,1182414.8,29622,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554755,37634.00
12/23/2018 03:45,2,0.000,ALERT,212.83,303.58,59.964,1545554705,"201051344000955","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554757,37635.00
12/23/2018 03:45,2,0.000,ALERT,213.74,304.18,60.017,1545554705,"201051344000648","174011545737251",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,1190389.5,1190389.5,29587,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554759,37636.00
12/23/2018 03:45,2,0.000,ALERT,214.19,304.78,59.980,1545554705,"201051344000645","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1194646.7,1194646.7,29603,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545554761,37637.00
12/23/2018 03:45,2,0.000,ALERT,213.74,305.38,60.022,1545554705,"201051344000569","174011545737251",0.00,-2.00,0,303.58,308.09,0.0,0.0,0.000,1211898.2,1211898.2,1911,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545554762,37638.00
12/23/2018 04:00,2,0.000,ALERT,213.51,305.08,60.012,1545555604,"201051344000579","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1211446.7,1211446.7,2056,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555607,37639.00
12/23/2018 04:00,2,0.000,ALERT,212.83,302.98,60.006,1545555604,"201051344001025","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555608,37640.00
12/23/2018 04:00,2,0.000,ALERT,213.06,303.58,60.017,1545555604,"201051344001093","174011545737251",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555610,37641.00
12/23/2018 04:00,2,0.000,ALERT,213.29,304.48,60.022,1545555604,"201051344000458","174011545737251",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,1197765.2,1197765.2,2054,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555612,37642.00
12/23/2018 04:00,2,0.000,ALERT,212.83,304.18,60.006,1545555604,"201051344000890","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5738,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555614,37643.00
12/23/2018 04:00,2,0.000,ALERT,213.29,304.18,60.012,1545555604,"201051344000988","174011545737251",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,935169.6,935169.6,2058,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555616,37644.00
12/23/2018 04:00,2,0.000,ALERT,213.51,304.48,59.996,1545555604,"201051344000582","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555617,37645.00
12/23/2018 04:00,2,0.000,ALERT,213.51,305.08,60.022,1545555604,"201051344000868","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1184604.5,1184604.5,29613,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555619,37646.00
12/23/2018 04:00,2,0.000,ALERT,213.96,304.78,60.017,1545555604,"201051344000576","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1197821.6,1197821.6,2078,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555621,37647.00
12/23/2018 04:00,2,0.000,ALERT,213.74,304.48,60.017,1545555604,"201051344001158","174011545737251",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,1178189.4,1178189.4,2056,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555623,37648.00
12/23/2018 04:00,2,0.000,ALERT,213.29,302.98,60.017,1545555604,"201051344000917","174011545737251",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555625,37649.00
12/23/2018 04:00,2,0.000,ALERT,213.29,302.98,60.012,1545555604,"201051344000417","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,966012.1,966012.1,5762,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555627,37650.00
12/23/2018 04:00,2,0.000,ALERT,213.29,303.58,60.012,1545555604,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1193658.9,1193658.9,5739,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555629,37651.00
12/23/2018 04:00,2,0.000,ALERT,213.06,302.98,60.012,1545555604,"201051344000651","174011545737251",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5751,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555630,37652.00
12/23/2018 04:00,2,0.000,ALERT,213.29,305.08,60.022,1545555604,"201051344000594","174011545737251",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,1202401.5,1202401.5,29558,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555632,37653.00
12/23/2018 04:00,2,0.000,ALERT,213.74,304.48,60.006,1545555604,"201051344000469","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1186841.8,1186841.8,2055,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555634,37654.00
12/23/2018 04:00,2,0.000,ALERT,213.29,303.88,60.017,1545555604,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5792,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555636,37655.00
12/23/2018 04:00,2,0.000,ALERT,213.96,304.48,60.012,1545555604,"201051344000853","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1202405.3,1202405.3,2052,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555638,37656.00
12/23/2018 04:00,2,0.000,ALERT,213.29,303.88,59.996,1545555604,"201051344001145","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555639,37657.00
12/23/2018 04:00,2,0.000,ALERT,213.06,303.58,60.012,1545555604,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1195064.6,1195064.6,5745,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555641,37658.00
12/23/2018 04:00,2,0.000,ALERT,212.83,303.58,60.012,1545555604,"201051344001135","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1183610.2,1183610.2,5735,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555643,37659.00
12/23/2018 04:00,2,0.000,ALERT,213.51,304.48,59.980,1545555604,"201051344000983","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1202066.7,1202066.7,2051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555645,37660.00
12/23/2018 04:00,2,0.000,ALERT,213.06,303.28,60.017,1545555604,"201051344001203","174011545737251",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5809,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555647,37661.00
12/23/2018 04:00,2,0.000,ALERT,213.06,303.88,60.012,1545555604,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5761,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555649,37662.00
12/23/2018 04:00,2,0.000,ALERT,212.83,303.58,60.006,1545555604,"201051344000646","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5748,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545555650,37663.00
12/23/2018 04:00,2,0.000,ALERT,213.74,303.88,60.022,1545555604,"201051344000867","174011545737251",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,1183424.7,1183424.7,29612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555652,37664.00
12/23/2018 04:00,2,0.000,ALERT,214.19,304.18,60.012,1545555604,"201051344000633","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1182414.8,1182414.8,29624,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555654,37665.00
12/23/2018 04:00,2,0.000,ALERT,212.61,303.58,60.017,1545555604,"201051344000955","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1200161.5,1200161.5,5767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555656,37666.00
12/23/2018 04:00,2,0.000,ALERT,213.51,303.58,60.012,1545555604,"201051344000648","174011545737251",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,1190389.5,1190389.5,29589,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555658,37667.00
12/23/2018 04:00,2,0.000,ALERT,213.96,304.18,60.017,1545555604,"201051344000645","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1194646.7,1194646.7,29605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555660,37668.00
12/23/2018 04:00,2,0.000,ALERT,213.51,304.78,60.017,1545555604,"201051344000569","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1211898.2,1211898.2,1913,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545555661,37669.00
12/23/2018 04:15,2,0.000,ALERT,213.29,304.48,59.990,1545556504,"201051344000579","174011545737251",0.00,-2.00,0,290.95,306.88,0.0,0.0,0.000,1211446.7,1211446.7,2058,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556507,37670.00
12/23/2018 04:15,2,0.000,ALERT,212.16,302.07,60.049,1545556504,"201051344001025","174011545737251",0.00,-2.50,0,289.15,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556509,37671.00
12/23/2018 04:15,2,0.000,ALERT,212.38,302.68,59.996,1545556504,"201051344001093","174011545737251",0.00,-0.50,0,289.45,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5799,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556511,37672.00
12/23/2018 04:15,2,0.000,ALERT,213.06,303.88,60.012,1545556504,"201051344000458","174011545737251",0.00,-0.50,0,290.65,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2056,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556513,37673.00
12/23/2018 04:15,2,0.000,ALERT,212.38,303.28,60.017,1545556504,"201051344000890","174011545737251",0.00,-1.50,0,290.05,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5740,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556515,37674.00
12/23/2018 04:15,2,0.000,ALERT,213.06,303.88,60.022,1545556504,"201051344000988","174011545737251",0.00,-2.00,0,287.95,305.98,0.0,0.0,0.000,935169.6,935169.6,2060,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556517,37675.00
12/23/2018 04:15,2,0.000,ALERT,212.83,303.88,60.022,1545556504,"201051344000582","174011545737251",0.00,-2.50,0,290.35,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5737,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556518,37676.00
12/23/2018 04:15,2,0.000,ALERT,213.06,304.78,60.043,1545556504,"201051344000868","174011545737251",0.00,-2.50,0,290.95,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29615,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556520,37677.00
12/23/2018 04:15,2,0.000,ALERT,213.74,304.48,60.017,1545556504,"201051344000576","174011545737251",0.00,-2.00,0,290.35,306.58,0.0,0.0,0.000,1197821.6,1197821.6,2080,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556522,37678.00
12/23/2018 04:15,2,0.000,ALERT,213.29,304.18,60.006,1545556504,"201051344001158","174011545737251",0.00,-3.00,0,289.75,305.98,0.0,0.0,0.000,1178189.4,1178189.4,2058,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556524,37679.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.37,59.990,1545556504,"201051344000917","174011545737251",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,1189265.6,1189265.6,5764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556526,37680.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.37,60.038,1545556504,"201051344000417","174011545737251",0.00,-2.00,0,287.65,304.18,0.0,0.0,0.000,966012.1,966012.1,5764,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556527,37681.00
12/23/2018 04:15,2,0.000,ALERT,212.83,302.98,60.012,1545556504,"201051344000685","174011545737251",0.00,-2.00,0,289.45,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5741,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556529,37682.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.07,60.022,1545556504,"201051344000651","174011545737251",0.00,-3.00,0,288.85,304.18,0.0,0.0,0.000,1187417.2,1187417.2,5753,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556531,37683.00
12/23/2018 04:15,2,0.000,ALERT,212.83,304.48,60.049,1545556504,"201051344000594","174011545737251",0.00,-2.50,0,290.05,306.58,0.0,0.0,0.000,1202401.5,1202401.5,29560,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556533,37684.00
12/23/2018 04:15,2,0.000,ALERT,213.29,303.88,60.006,1545556504,"201051344000469","174011545737251",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,1186841.8,1186841.8,2057,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556535,37685.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.98,59.985,1545556504,"201051344000585","174011545737251",0.00,-1.50,0,289.15,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5794,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556537,37686.00
12/23/2018 04:15,2,0.000,ALERT,213.74,303.88,60.012,1545556504,"201051344000853","174011545737251",0.00,-2.50,0,290.65,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556539,37687.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.98,60.017,1545556504,"201051344001145","174011545737251",0.00,-2.00,0,290.05,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556541,37688.00
12/23/2018 04:15,2,0.000,ALERT,212.61,302.98,60.006,1545556504,"201051344000438","174011545737251",0.00,-2.50,0,289.75,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5747,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556542,37689.00
12/23/2018 04:15,2,0.000,ALERT,212.16,302.98,60.006,1545556504,"201051344001135","174011545737251",0.00,-2.00,0,289.75,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5737,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556544,37690.00
12/23/2018 04:15,2,0.000,ALERT,213.06,303.88,59.985,1545556504,"201051344000983","174011545737251",0.00,-1.50,0,290.35,306.58,0.0,0.0,0.000,1202066.7,1202066.7,2053,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556546,37691.00
12/23/2018 04:15,2,0.000,ALERT,212.38,302.68,60.017,1545556504,"201051344001203","174011545737251",0.00,-2.50,0,289.45,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5811,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556548,37692.00
12/23/2018 04:15,2,0.000,ALERT,212.38,303.28,60.012,1545556504,"201051344001230","174011545737251",0.00,-2.00,0,289.75,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5763,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556550,37693.00
12/23/2018 04:15,2,0.000,ALERT,212.16,302.68,60.017,1545556504,"201051344000646","174011545737251",0.00,-2.50,0,288.85,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5750,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556552,37694.00
12/23/2018 04:15,2,0.000,ALERT,213.51,303.58,60.006,1545556504,"201051344000867","174011545737251",0.00,-1.00,0,290.05,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29614,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556553,37695.00
12/23/2018 04:15,2,0.000,ALERT,213.96,303.88,60.043,1545556504,"201051344000633","174011545737251",0.00,-2.50,0,288.55,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29626,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556555,37696.00
12/23/2018 04:15,2,0.000,ALERT,211.93,302.98,60.022,1545556504,"201051344000955","174011545737251",0.00,-2.00,0,289.45,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5769,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545556557,37697.00
12/23/2018 04:15,2,0.000,ALERT,213.29,303.28,60.012,1545556504,"201051344000648","174011545737251",0.00,-3.00,0,290.05,306.28,0.0,0.0,0.000,1190389.5,1190389.5,29591,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556559,37698.00
12/23/2018 04:15,2,0.000,ALERT,213.51,303.88,60.012,1545556504,"201051344000645","174011545737251",0.00,-1.50,0,290.35,306.28,0.0,0.0,0.000,1194646.7,1194646.7,29607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556561,37699.00
12/23/2018 04:15,2,0.000,ALERT,213.29,304.48,60.012,1545556504,"201051344000569","174011545737251",0.00,-2.00,0,290.95,307.18,0.0,0.0,0.000,1211898.2,1211898.2,1915,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545556562,37700.00
12/23/2018 04:30,2,0.000,ALERT,213.51,305.38,60.028,1545557405,"201051344000579","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1211446.7,1211446.7,2060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557408,37701.00
12/23/2018 04:30,2,0.000,ALERT,212.61,302.68,60.001,1545557405,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5798,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557409,37702.00
12/23/2018 04:30,2,0.000,ALERT,212.83,302.98,59.990,1545557405,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5801,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557411,37703.00
12/23/2018 04:30,2,0.000,ALERT,213.51,304.78,60.012,1545557405,"201051344000458","174011545737251",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,1197765.2,1197765.2,2058,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557413,37704.00
12/23/2018 04:30,2,0.000,ALERT,212.83,303.58,60.012,1545557405,"201051344000890","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5742,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557415,37705.00
12/23/2018 04:30,2,0.000,ALERT,213.29,304.78,60.012,1545557405,"201051344000988","174011545737251",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,935169.6,935169.6,2062,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557417,37706.00
12/23/2018 04:30,2,0.000,ALERT,213.29,304.18,60.001,1545557405,"201051344000582","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5739,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557419,37707.00
12/23/2018 04:30,2,0.000,ALERT,213.51,305.38,60.017,1545557405,"201051344000868","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1184604.5,1184604.5,29617,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557420,37708.00
12/23/2018 04:30,2,0.000,ALERT,213.96,305.38,60.012,1545557405,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1197821.6,1197821.6,2082,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557422,37709.00
12/23/2018 04:30,2,0.000,ALERT,213.74,304.78,60.038,1545557405,"201051344001158","174011545737251",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,1178189.4,1178189.4,2060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557424,37710.00
12/23/2018 04:30,2,0.000,ALERT,213.06,302.68,60.006,1545557405,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5766,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557426,37711.00
12/23/2018 04:30,2,0.000,ALERT,213.06,302.68,60.012,1545557405,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,966012.1,966012.1,5766,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557428,37712.00
12/23/2018 04:30,2,0.000,ALERT,213.06,303.28,59.980,1545557405,"201051344000685","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5743,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557429,37713.00
12/23/2018 04:30,2,0.000,ALERT,212.83,302.37,59.980,1545557405,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5755,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557431,37714.00
12/23/2018 04:30,2,0.000,ALERT,213.29,305.38,60.012,1545557405,"201051344000594","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,1202401.5,1202401.5,29562,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557433,37715.00
12/23/2018 04:30,2,0.000,ALERT,213.74,304.78,60.006,1545557405,"201051344000469","174011545737251",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,1186841.8,1186841.8,2059,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557435,37716.00
12/23/2018 04:30,2,0.000,ALERT,213.06,303.58,60.001,1545557405,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5796,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557437,37717.00
12/23/2018 04:30,2,0.000,ALERT,214.19,304.78,59.969,1545557405,"201051344000853","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1202405.3,1202405.3,2056,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557439,37718.00
12/23/2018 04:30,2,0.000,ALERT,213.06,303.58,60.054,1545557405,"201051344001145","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5735,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557440,37719.00
12/23/2018 04:30,2,0.000,ALERT,213.06,303.28,60.006,1545557405,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5749,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557442,37720.00
12/23/2018 04:30,2,0.000,ALERT,212.61,303.28,59.985,1545557405,"201051344001135","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5739,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557444,37721.00
12/23/2018 04:30,2,0.000,ALERT,213.51,305.08,60.012,1545557405,"201051344000983","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1202066.7,1202066.7,2055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557446,37722.00
