ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 04:30,2,0.000,ALERT,212.83,302.98,60.006,1545557405,"201051344001203","174011545737251",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5813,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557448,37723.00
12/23/2018 04:30,2,0.000,ALERT,212.83,303.58,60.017,1545557405,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5765,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557449,37724.00
12/23/2018 04:30,2,0.000,ALERT,212.61,303.28,60.006,1545557405,"201051344000646","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1181554.5,1181554.5,5752,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557451,37725.00
12/23/2018 04:30,2,0.000,ALERT,213.74,304.48,60.001,1545557405,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,1183424.7,1183424.7,29616,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557453,37726.00
12/23/2018 04:30,2,0.000,ALERT,214.19,304.48,60.012,1545557405,"201051344000633","174011545737251",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,1182414.8,1182414.8,29628,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557455,37727.00
12/23/2018 04:30,2,0.000,ALERT,212.38,303.28,60.012,1545557405,"201051344000955","174011545737251",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5771,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557457,37728.00
12/23/2018 04:30,2,0.000,ALERT,213.74,304.18,60.006,1545557405,"201051344000648","174011545737251",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,1190389.5,1190389.5,29593,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557459,37729.00
12/23/2018 04:30,2,0.000,ALERT,213.96,304.78,60.043,1545557405,"201051344000645","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1194646.7,1194646.7,29609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545557461,37730.00
12/23/2018 04:30,2,0.000,ALERT,213.51,305.38,60.012,1545557405,"201051344000569","174011545737251",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,1211898.2,1211898.2,1917,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545557463,37731.00
12/23/2018 04:45,2,0.000,ALERT,213.29,304.78,60.017,1545558304,"201051344000579","174011545737251",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,1211446.7,1211446.7,2062,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558307,37732.00
12/23/2018 04:45,2,0.000,ALERT,212.38,302.98,60.012,1545558304,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5800,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545558309,37733.00
12/23/2018 04:45,2,0.000,ALERT,212.61,303.58,60.022,1545558304,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5803,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545558311,37734.00
12/23/2018 04:45,2,0.000,ALERT,213.06,304.18,59.975,1545558304,"201051344000458","174011545737251",0.00,-0.50,0,302.07,307.48,0.0,0.0,0.000,1197765.2,1197765.2,2060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558313,37735.00
12/23/2018 04:45,2,0.000,ALERT,212.38,303.88,60.006,1545558304,"201051344000890","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5744,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558315,37736.00
12/23/2018 04:45,2,0.000,ALERT,213.06,303.88,60.017,1545558304,"201051344000988","174011545737251",0.00,-1.50,0,299.37,306.58,0.0,0.0,0.000,935169.6,935169.6,2064,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558316,37737.00
12/23/2018 04:45,2,0.000,ALERT,213.06,304.78,60.006,1545558304,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5741,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545558318,37738.00
12/23/2018 04:45,2,0.000,ALERT,213.29,304.78,60.017,1545558304,"201051344000868","174011545737251",0.00,-2.00,0,302.68,307.78,0.0,0.0,0.000,1184604.5,1184604.5,29619,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545558320,37739.00
12/23/2018 04:45,2,0.000,ALERT,213.74,304.78,60.017,1545558304,"201051344000576","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1197821.6,1197821.6,2084,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558322,37740.00
12/23/2018 04:45,2,0.000,ALERT,213.29,304.18,60.022,1545558304,"201051344001158","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1178189.4,1178189.4,2062,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558324,37741.00
12/23/2018 04:45,2,0.000,ALERT,212.83,302.98,59.980,1545558304,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558326,37742.00
12/23/2018 04:45,2,0.000,ALERT,212.83,303.28,60.017,1545558304,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,966012.1,966012.1,5768,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558327,37743.00
12/23/2018 04:45,2,0.000,ALERT,212.83,303.58,60.017,1545558304,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5745,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558329,37744.00
12/23/2018 04:45,2,0.000,ALERT,212.61,302.98,60.012,1545558304,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5757,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558331,37745.00
12/23/2018 04:45,2,0.000,ALERT,212.83,304.78,60.022,1545558304,"201051344000594","174011545737251",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,1202401.5,1202401.5,29564,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558333,37746.00
12/23/2018 04:45,2,0.000,ALERT,213.29,304.18,60.001,1545558304,"201051344000469","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,1186841.8,1186841.8,2061,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558335,37747.00
12/23/2018 04:45,2,0.000,ALERT,212.61,303.88,60.022,1545558304,"201051344000585","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5798,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558337,37748.00
12/23/2018 04:45,2,0.000,ALERT,213.74,304.18,60.022,1545558304,"201051344000853","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1202405.3,1202405.3,2058,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545558339,37749.00
12/23/2018 04:45,2,0.000,ALERT,212.83,303.88,60.017,1545558304,"201051344001145","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5737,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558340,37750.00
12/23/2018 04:45,2,0.000,ALERT,212.61,303.58,59.969,1545558304,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5751,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558342,37751.00
12/23/2018 04:45,2,0.000,ALERT,212.16,303.58,60.033,1545558304,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5741,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558344,37752.00
12/23/2018 04:45,2,0.000,ALERT,213.06,304.18,60.022,1545558304,"201051344000983","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1202066.7,1202066.7,2057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558346,37753.00
12/23/2018 04:45,2,0.000,ALERT,212.61,303.28,60.017,1545558304,"201051344001203","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5815,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558348,37754.00
12/23/2018 04:45,2,0.000,ALERT,212.61,304.18,60.012,1545558304,"201051344001230","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5767,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558349,37755.00
12/23/2018 04:45,2,0.000,ALERT,212.38,303.58,60.017,1545558304,"201051344000646","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1181554.5,1181554.5,5754,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558351,37756.00
12/23/2018 04:45,2,0.000,ALERT,213.51,303.58,60.012,1545558304,"201051344000867","174011545737251",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,1183424.7,1183424.7,29618,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558353,37757.00
12/23/2018 04:45,2,0.000,ALERT,213.96,303.88,60.022,1545558304,"201051344000633","174011545737251",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,1182414.8,1182414.8,29630,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558355,37758.00
12/23/2018 04:45,2,0.000,ALERT,212.16,303.58,60.012,1545558304,"201051344000955","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558357,37759.00
12/23/2018 04:45,2,0.000,ALERT,213.29,303.58,60.022,1545558304,"201051344000648","174011545737251",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,1190389.5,1190389.5,29595,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558358,37760.00
12/23/2018 04:45,2,0.000,ALERT,213.74,304.18,60.022,1545558304,"201051344000645","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1194646.7,1194646.7,29611,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558360,37761.00
12/23/2018 04:45,2,0.000,ALERT,213.29,304.78,60.022,1545558304,"201051344000569","174011545737251",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,1211898.2,1211898.2,1919,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545558362,37762.00
12/23/2018 05:00,2,0.000,ALERT,213.06,304.18,60.001,1545559204,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559207,37763.00
12/23/2018 05:00,2,0.000,ALERT,212.38,302.68,60.017,1545559204,"201051344001025","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1196241.4,1196241.4,5802,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559209,37764.00
12/23/2018 05:00,2,0.000,ALERT,212.38,303.28,60.006,1545559204,"201051344001093","174011545737251",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,1188118.8,1188118.8,5805,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559211,37765.00
12/23/2018 05:00,2,0.000,ALERT,212.83,303.58,60.012,1545559204,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,1197765.2,1197765.2,2062,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545559213,37766.00
12/23/2018 05:00,2,0.000,ALERT,212.38,303.88,59.990,1545559204,"201051344000890","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5746,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559215,37767.00
12/23/2018 05:00,2,0.000,ALERT,212.83,303.28,60.017,1545559204,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,935169.6,935169.6,2066,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559216,37768.00
12/23/2018 05:00,2,0.000,ALERT,213.06,304.18,60.038,1545559204,"201051344000582","174011545737251",0.00,-2.50,0,302.68,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559218,37769.00
12/23/2018 05:00,2,0.000,ALERT,213.06,304.18,60.049,1545559204,"201051344000868","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29621,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559220,37770.00
12/23/2018 05:00,2,0.000,ALERT,213.51,304.18,60.012,1545559204,"201051344000576","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1197821.6,1197821.6,2086,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559222,37771.00
12/23/2018 05:00,2,0.000,ALERT,213.29,303.28,60.006,1545559204,"201051344001158","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1178189.4,1178189.4,2064,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559224,37772.00
12/23/2018 05:00,2,0.000,ALERT,212.61,302.98,60.043,1545559204,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1189265.6,1189265.6,5770,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559226,37773.00
12/23/2018 05:00,2,0.000,ALERT,212.61,302.98,59.990,1545559204,"201051344000417","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,966012.1,966012.1,5770,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559227,37774.00
12/23/2018 05:00,2,0.000,ALERT,212.83,303.28,60.022,1545559204,"201051344000685","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5747,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559229,37775.00
12/23/2018 05:00,2,0.000,ALERT,212.61,302.68,60.017,1545559204,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5759,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559231,37776.00
12/23/2018 05:00,2,0.000,ALERT,212.83,304.18,60.054,1545559204,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559233,37777.00
12/23/2018 05:00,2,0.000,ALERT,213.29,303.58,60.049,1545559204,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2063,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545559235,37778.00
12/23/2018 05:00,2,0.000,ALERT,212.61,303.58,60.006,1545559204,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5800,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545559236,37779.00
12/23/2018 05:00,2,0.000,ALERT,213.74,303.28,60.012,1545559204,"201051344000853","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1202405.3,1202405.3,2060,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559238,37780.00
12/23/2018 05:00,2,0.000,ALERT,212.83,303.58,60.012,1545559204,"201051344001145","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1201109.0,1201109.0,5739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559240,37781.00
12/23/2018 05:00,2,0.000,ALERT,212.61,303.28,60.006,1545559204,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1195064.6,1195064.6,5753,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559242,37782.00
12/23/2018 05:00,2,0.000,ALERT,212.16,303.28,60.006,1545559204,"201051344001135","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1183610.2,1183610.2,5743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559244,37783.00
12/23/2018 05:00,2,0.000,ALERT,213.06,303.58,60.017,1545559204,"201051344000983","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559246,37784.00
12/23/2018 05:00,2,0.000,ALERT,212.61,302.98,60.001,1545559204,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5817,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559247,37785.00
12/23/2018 05:00,2,0.000,ALERT,212.38,303.58,60.022,1545559204,"201051344001230","174011545737251",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5769,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559249,37786.00
12/23/2018 05:00,2,0.000,ALERT,212.16,303.28,60.017,1545559204,"201051344000646","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5756,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559251,37787.00
12/23/2018 05:00,2,0.000,ALERT,213.29,302.98,59.969,1545559204,"201051344000867","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1183424.7,1183424.7,29620,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559253,37788.00
12/23/2018 05:00,2,0.000,ALERT,213.74,303.28,60.006,1545559204,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1182414.8,1182414.8,29632,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559255,37789.00
12/23/2018 05:00,2,0.000,ALERT,212.16,303.28,60.001,1545559204,"201051344000955","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5775,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545559256,37790.00
12/23/2018 05:00,2,0.000,ALERT,213.29,302.98,60.017,1545559204,"201051344000648","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29597,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559258,37791.00
12/23/2018 05:00,2,0.000,ALERT,213.51,303.28,60.012,1545559204,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29613,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559260,37792.00
12/23/2018 05:00,2,0.000,ALERT,213.06,304.18,60.006,1545559204,"201051344000569","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1211898.2,1211898.2,1921,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545559262,37793.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.88,59.996,1545560104,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1211446.7,1211446.7,2066,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560107,37794.00
12/23/2018 05:15,2,0.000,ALERT,212.16,302.37,59.953,1545560104,"201051344001025","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1196241.4,1196241.4,5804,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560108,37795.00
12/23/2018 05:15,2,0.000,ALERT,212.38,302.98,59.996,1545560104,"201051344001093","174011545737251",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5807,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560110,37796.00
12/23/2018 05:15,2,0.000,ALERT,212.83,303.28,59.959,1545560104,"201051344000458","174011545737251",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,1197765.2,1197765.2,2064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560112,37797.00
12/23/2018 05:15,2,0.000,ALERT,212.16,303.28,59.996,1545560104,"201051344000890","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1192637.3,1192637.3,5748,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560114,37798.00
12/23/2018 05:15,2,0.000,ALERT,212.83,302.98,60.001,1545560104,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,935169.6,935169.6,2068,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560116,37799.00
12/23/2018 05:15,2,0.000,ALERT,212.83,303.88,59.969,1545560104,"201051344000582","174011545737251",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,1172633.2,1172633.2,5745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560117,37800.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.88,59.996,1545560104,"201051344000868","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1184604.5,1184604.5,29623,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560119,37801.00
12/23/2018 05:15,2,0.000,ALERT,213.51,303.88,59.996,1545560104,"201051344000576","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1197821.6,1197821.6,2088,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560121,37802.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.28,60.001,1545560104,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1178189.4,1178189.4,2066,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560123,37803.00
12/23/2018 05:15,2,0.000,ALERT,212.61,302.68,59.996,1545560104,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560125,37804.00
12/23/2018 05:15,2,0.000,ALERT,212.61,302.37,59.996,1545560104,"201051344000417","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,966012.1,966012.1,5772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560126,37805.00
12/23/2018 05:15,2,0.000,ALERT,212.61,302.98,59.996,1545560104,"201051344000685","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1193658.9,1193658.9,5749,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560128,37806.00
12/23/2018 05:15,2,0.000,ALERT,212.38,302.37,59.948,1545560104,"201051344000651","174011545737251",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,1187417.2,1187417.2,5761,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560130,37807.00
12/23/2018 05:15,2,0.000,ALERT,212.61,303.88,60.001,1545560104,"201051344000594","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1202401.5,1202401.5,29568,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560132,37808.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.28,60.001,1545560104,"201051344000469","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1186841.8,1186841.8,2065,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560134,37809.00
12/23/2018 05:15,2,0.000,ALERT,212.61,303.28,59.996,1545560104,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202232.9,1202232.9,5802,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560136,37810.00
12/23/2018 05:15,2,0.000,ALERT,213.51,303.28,59.996,1545560104,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560138,37811.00
12/23/2018 05:15,2,0.000,ALERT,212.61,303.28,59.996,1545560104,"201051344001145","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1201109.0,1201109.0,5741,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560140,37812.00
12/23/2018 05:15,2,0.000,ALERT,212.38,302.98,59.990,1545560104,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5755,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560141,37813.00
12/23/2018 05:15,2,0.000,ALERT,212.16,302.98,60.001,1545560104,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5745,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560143,37814.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.58,60.001,1545560104,"201051344000983","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1202066.7,1202066.7,2061,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560145,37815.00
12/23/2018 05:15,2,0.000,ALERT,212.38,302.68,60.001,1545560104,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1192317.1,1192317.1,5819,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560147,37816.00
12/23/2018 05:15,2,0.000,ALERT,212.38,303.28,59.996,1545560104,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1186702.6,1186702.6,5771,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560149,37817.00
12/23/2018 05:15,2,0.000,ALERT,212.16,302.98,60.001,1545560104,"201051344000646","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5758,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560150,37818.00
12/23/2018 05:15,2,0.000,ALERT,213.29,302.98,60.001,1545560104,"201051344000867","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1183424.7,1183424.7,29622,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560152,37819.00
12/23/2018 05:15,2,0.000,ALERT,213.74,302.98,60.001,1545560104,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1182414.8,1182414.8,29634,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560154,37820.00
12/23/2018 05:15,2,0.000,ALERT,211.93,302.98,59.996,1545560104,"201051344000955","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1200161.5,1200161.5,5777,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560156,37821.00
12/23/2018 05:15,2,0.000,ALERT,213.06,302.37,60.001,1545560104,"201051344000648","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1190389.5,1190389.5,29599,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545560158,37822.00
12/23/2018 05:15,2,0.000,ALERT,213.51,303.28,60.043,1545560104,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1194646.7,1194646.7,29615,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560160,37823.00
12/23/2018 05:15,2,0.000,ALERT,213.06,303.88,59.996,1545560104,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1211898.2,1211898.2,1923,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545560162,37824.00
12/23/2018 05:30,2,0.000,ALERT,213.06,304.18,60.033,1545561005,"201051344000579","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1211446.7,1211446.7,2068,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561007,37825.00
12/23/2018 05:30,2,0.000,ALERT,212.16,302.07,60.049,1545561005,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1196241.4,1196241.4,5806,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561009,37826.00
12/23/2018 05:30,2,0.000,ALERT,212.38,302.98,60.001,1545561005,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1188118.8,1188118.8,5809,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561011,37827.00
12/23/2018 05:30,2,0.000,ALERT,213.06,303.58,60.038,1545561005,"201051344000458","174011545737251",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,1197765.2,1197765.2,2066,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561013,37828.00
12/23/2018 05:30,2,0.000,ALERT,212.16,303.28,60.070,1545561005,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5750,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561015,37829.00
12/23/2018 05:30,2,0.000,ALERT,212.83,303.28,60.043,1545561005,"201051344000988","174011545737251",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,935169.6,935169.6,2070,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561016,37830.00
12/23/2018 05:30,2,0.000,ALERT,212.83,303.88,60.043,1545561005,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561018,37831.00
12/23/2018 05:30,2,0.000,ALERT,213.06,304.18,60.038,1545561005,"201051344000868","174011545737251",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,1184604.5,1184604.5,29625,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561020,37832.00
12/23/2018 05:30,2,0.000,ALERT,213.51,304.18,60.065,1545561005,"201051344000576","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1197821.6,1197821.6,2090,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561022,37833.00
12/23/2018 05:30,2,0.000,ALERT,213.29,303.58,60.038,1545561005,"201051344001158","174011545737251",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,1178189.4,1178189.4,2068,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561024,37834.00
12/23/2018 05:30,2,0.000,ALERT,212.61,302.37,60.038,1545561005,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5774,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561026,37835.00
12/23/2018 05:30,2,0.000,ALERT,212.61,302.37,60.043,1545561005,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5774,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561027,37836.00
12/23/2018 05:30,2,0.000,ALERT,212.61,302.68,60.049,1545561005,"201051344000685","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5751,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561029,37837.00
12/23/2018 05:30,2,0.000,ALERT,212.38,302.07,60.043,1545561005,"201051344000651","174011545737251",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5763,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561031,37838.00
12/23/2018 05:30,2,0.000,ALERT,212.83,304.18,60.038,1545561005,"201051344000594","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1202401.5,1202401.5,29570,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561033,37839.00
12/23/2018 05:30,2,0.000,ALERT,213.29,303.58,60.049,1545561005,"201051344000469","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1186841.8,1186841.8,2067,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561035,37840.00
12/23/2018 05:30,2,0.000,ALERT,212.61,302.98,60.043,1545561005,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5804,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561037,37841.00
12/23/2018 05:30,2,0.000,ALERT,213.74,303.58,60.043,1545561005,"201051344000853","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1202405.3,1202405.3,2064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561039,37842.00
12/23/2018 05:30,2,0.000,ALERT,212.61,302.98,60.017,1545561005,"201051344001145","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5743,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561040,37843.00
12/23/2018 05:30,2,0.000,ALERT,212.38,302.68,60.059,1545561005,"201051344000438","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5757,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561042,37844.00
12/23/2018 05:30,2,0.000,ALERT,212.16,302.98,60.033,1545561005,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5747,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561044,37845.00
12/23/2018 05:30,2,0.000,ALERT,213.06,303.58,60.038,1545561005,"201051344000983","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1202066.7,1202066.7,2063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561046,37846.00
12/23/2018 05:30,2,0.000,ALERT,212.38,302.37,60.070,1545561005,"201051344001203","174011545737251",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,1192317.1,1192317.1,5821,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561048,37847.00
12/23/2018 05:30,2,0.000,ALERT,212.38,303.28,60.043,1545561005,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5773,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561049,37848.00
12/23/2018 05:30,2,0.000,ALERT,212.16,302.68,60.059,1545561005,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5760,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561051,37849.00
12/23/2018 05:30,2,0.000,ALERT,213.29,303.28,60.038,1545561005,"201051344000867","174011545737251",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,1183424.7,1183424.7,29624,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561053,37850.00
12/23/2018 05:30,2,0.000,ALERT,213.74,303.28,60.033,1545561005,"201051344000633","174011545737251",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29636,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561055,37851.00
12/23/2018 05:30,2,0.000,ALERT,211.93,302.98,60.017,1545561005,"201051344000955","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5779,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561057,37852.00
12/23/2018 05:30,2,0.000,ALERT,213.29,302.98,60.043,1545561005,"201051344000648","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,1190389.5,1190389.5,29601,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561059,37853.00
12/23/2018 05:30,2,0.000,ALERT,213.51,303.58,60.043,1545561005,"201051344000645","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1194646.7,1194646.7,29617,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561060,37854.00
12/23/2018 05:30,2,0.000,ALERT,213.29,304.18,60.043,1545561005,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1211898.2,1211898.2,1925,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561063,37855.00
12/23/2018 05:45,2,0.000,ALERT,213.29,304.48,59.990,1545561904,"201051344000579","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1211446.7,1211446.7,2070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561907,37856.00
12/23/2018 05:45,2,0.000,ALERT,212.61,302.37,59.980,1545561904,"201051344001025","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5808,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561908,37857.00
12/23/2018 05:45,2,0.000,ALERT,212.61,302.98,59.964,1545561904,"201051344001093","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561910,37858.00
12/23/2018 05:45,2,0.000,ALERT,213.06,303.88,59.990,1545561904,"201051344000458","174011545737251",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,1197765.2,1197765.2,2068,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561913,37859.00
12/23/2018 05:45,2,0.000,ALERT,212.61,303.58,59.996,1545561904,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5752,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561914,37860.00
12/23/2018 05:45,2,0.000,ALERT,213.06,303.58,59.996,1545561904,"201051344000988","174011545737251",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,935169.6,935169.6,2072,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561916,37861.00
12/23/2018 05:45,2,0.000,ALERT,213.29,303.88,59.990,1545561904,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,1172633.2,1172633.2,5749,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561918,37862.00
12/23/2018 05:45,2,0.000,ALERT,213.29,304.48,59.990,1545561904,"201051344000868","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1184604.5,1184604.5,29627,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561920,37863.00
12/23/2018 05:45,2,0.000,ALERT,213.74,304.18,59.990,1545561904,"201051344000576","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1197821.6,1197821.6,2092,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561922,37864.00
12/23/2018 05:45,2,0.000,ALERT,213.29,303.58,59.996,1545561904,"201051344001158","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1178189.4,1178189.4,2070,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561923,37865.00
12/23/2018 05:45,2,0.000,ALERT,212.83,302.68,59.990,1545561904,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1189265.6,1189265.6,5776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561925,37866.00
12/23/2018 05:45,2,0.000,ALERT,213.06,302.68,59.996,1545561904,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,966012.1,966012.1,5776,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561927,37867.00
