ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 05:45,2,0.000,ALERT,213.06,302.98,59.990,1545561904,"201051344000685","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5753,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561929,37868.00
12/23/2018 05:45,2,0.000,ALERT,212.83,302.37,60.033,1545561904,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5765,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561931,37869.00
12/23/2018 05:45,2,0.000,ALERT,213.06,304.48,59.985,1545561904,"201051344000594","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1202401.5,1202401.5,29572,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561933,37870.00
12/23/2018 05:45,2,0.000,ALERT,213.29,303.58,59.959,1545561904,"201051344000469","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1186841.8,1186841.8,2069,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561935,37871.00
12/23/2018 05:45,2,0.000,ALERT,212.83,303.28,59.996,1545561904,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561936,37872.00
12/23/2018 05:45,2,0.000,ALERT,213.74,303.58,59.985,1545561904,"201051344000853","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2066,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561938,37873.00
12/23/2018 05:45,2,0.000,ALERT,213.06,303.28,59.990,1545561904,"201051344001145","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1201109.0,1201109.0,5745,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561940,37874.00
12/23/2018 05:45,2,0.000,ALERT,212.83,302.98,59.990,1545561904,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1195064.6,1195064.6,5759,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561942,37875.00
12/23/2018 05:45,2,0.000,ALERT,212.38,302.98,59.996,1545561904,"201051344001135","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1183610.2,1183610.2,5749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561944,37876.00
12/23/2018 05:45,2,0.000,ALERT,213.29,303.88,59.990,1545561904,"201051344000983","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1202066.7,1202066.7,2065,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561945,37877.00
12/23/2018 05:45,2,0.000,ALERT,212.83,302.98,60.001,1545561904,"201051344001203","174011545737251",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561947,37878.00
12/23/2018 05:45,2,0.000,ALERT,212.61,303.58,59.996,1545561904,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561949,37879.00
12/23/2018 05:45,2,0.000,ALERT,212.38,302.98,59.996,1545561904,"201051344000646","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5762,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561951,37880.00
12/23/2018 05:45,2,0.000,ALERT,213.51,302.98,59.990,1545561904,"201051344000867","174011545737251",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,1183424.7,1183424.7,29626,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561953,37881.00
12/23/2018 05:45,2,0.000,ALERT,213.96,303.58,59.990,1545561904,"201051344000633","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1182414.8,1182414.8,29638,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561955,37882.00
12/23/2018 05:45,2,0.000,ALERT,212.38,302.98,59.990,1545561904,"201051344000955","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5781,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561956,37883.00
12/23/2018 05:45,2,0.000,ALERT,213.29,302.98,59.964,1545561904,"201051344000648","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1190389.5,1190389.5,29603,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545561958,37884.00
12/23/2018 05:45,2,0.000,ALERT,213.74,303.58,59.990,1545561904,"201051344000645","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1194646.7,1194646.7,29619,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561960,37885.00
12/23/2018 05:45,2,0.000,ALERT,213.29,304.18,59.990,1545561904,"201051344000569","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1211898.2,1211898.2,1927,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545561962,37886.00
12/23/2018 06:00,2,0.000,ALERT,213.06,304.18,60.038,1545562804,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1211446.7,1211446.7,2072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562807,37887.00
12/23/2018 06:00,2,0.000,ALERT,212.16,302.07,60.038,1545562804,"201051344001025","174011545737251",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,1196241.4,1196241.4,5810,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562809,37888.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.98,60.043,1545562804,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1188118.8,1188118.8,5813,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562810,37889.00
12/23/2018 06:00,2,0.000,ALERT,212.83,303.58,60.033,1545562804,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,1197765.2,1197765.2,2070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562812,37890.00
12/23/2018 06:00,2,0.000,ALERT,212.16,303.28,60.043,1545562804,"201051344000890","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1192637.3,1192637.3,5754,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562814,37891.00
12/23/2018 06:00,2,0.000,ALERT,212.83,303.28,60.043,1545562804,"201051344000988","174011545737251",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,935169.6,935169.6,2074,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562816,37892.00
12/23/2018 06:00,2,0.000,ALERT,212.83,303.88,60.038,1545562804,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1172633.2,1172633.2,5751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562818,37893.00
12/23/2018 06:00,2,0.000,ALERT,213.06,304.18,60.038,1545562804,"201051344000868","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1184604.5,1184604.5,29629,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562819,37894.00
12/23/2018 06:00,2,0.000,ALERT,213.51,304.18,60.038,1545562804,"201051344000576","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1197821.6,1197821.6,2094,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562821,37895.00
12/23/2018 06:00,2,0.000,ALERT,213.06,303.58,60.033,1545562804,"201051344001158","174011545737251",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,1178189.4,1178189.4,2072,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562823,37896.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.37,60.070,1545562804,"201051344000917","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562825,37897.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.37,60.043,1545562804,"201051344000417","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,966012.1,966012.1,5778,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562827,37898.00
12/23/2018 06:00,2,0.000,ALERT,212.61,302.98,60.038,1545562804,"201051344000685","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1193658.9,1193658.9,5755,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562828,37899.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.07,60.038,1545562804,"201051344000651","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1187417.2,1187417.2,5767,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562830,37900.00
12/23/2018 06:00,2,0.000,ALERT,212.83,304.18,60.033,1545562804,"201051344000594","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1202401.5,1202401.5,29574,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562832,37901.00
12/23/2018 06:00,2,0.000,ALERT,213.29,303.58,60.038,1545562804,"201051344000469","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1186841.8,1186841.8,2071,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562834,37902.00
12/23/2018 06:00,2,0.000,ALERT,212.38,303.28,60.043,1545562804,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1202232.9,1202232.9,5808,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562836,37903.00
12/23/2018 06:00,2,0.000,ALERT,213.51,303.58,60.070,1545562804,"201051344000853","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562838,37904.00
12/23/2018 06:00,2,0.000,ALERT,212.61,303.28,60.033,1545562804,"201051344001145","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1201109.0,1201109.0,5747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562840,37905.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.98,60.043,1545562804,"201051344000438","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1195064.6,1195064.6,5761,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562841,37906.00
12/23/2018 06:00,2,0.000,ALERT,211.93,302.98,60.017,1545562804,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1183610.2,1183610.2,5751,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562843,37907.00
12/23/2018 06:00,2,0.000,ALERT,213.06,303.58,60.038,1545562804,"201051344000983","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1202066.7,1202066.7,2067,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562845,37908.00
12/23/2018 06:00,2,0.000,ALERT,212.38,302.68,60.038,1545562804,"201051344001203","174011545737251",0.00,-2.50,0,300.27,306.88,0.0,0.0,0.000,1192317.1,1192317.1,5825,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562847,37909.00
12/23/2018 06:00,2,0.000,ALERT,212.16,303.28,60.043,1545562804,"201051344001230","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1186702.6,1186702.6,5777,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562849,37910.00
12/23/2018 06:00,2,0.000,ALERT,211.93,302.68,60.001,1545562804,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1181554.5,1181554.5,5764,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562850,37911.00
12/23/2018 06:00,2,0.000,ALERT,213.29,302.98,60.038,1545562804,"201051344000867","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1183424.7,1183424.7,29628,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562852,37912.00
12/23/2018 06:00,2,0.000,ALERT,213.74,303.28,60.070,1545562804,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1182414.8,1182414.8,29640,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562854,37913.00
12/23/2018 06:00,2,0.000,ALERT,211.93,302.98,60.038,1545562804,"201051344000955","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1200161.5,1200161.5,5783,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562856,37914.00
12/23/2018 06:00,2,0.000,ALERT,213.06,302.68,60.070,1545562804,"201051344000648","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1190389.5,1190389.5,29605,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562858,37915.00
12/23/2018 06:00,2,0.000,ALERT,213.51,303.28,60.038,1545562804,"201051344000645","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1194646.7,1194646.7,29621,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545562860,37916.00
12/23/2018 06:00,2,0.000,ALERT,213.06,303.88,59.990,1545562804,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1211898.2,1211898.2,1929,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545562861,37917.00
12/23/2018 06:15,2,0.000,ALERT,212.83,303.58,60.006,1545563704,"201051344000579","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1211446.7,1211446.7,2074,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563707,37918.00
12/23/2018 06:15,2,0.000,ALERT,211.93,301.77,59.996,1545563704,"201051344001025","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5812,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563709,37919.00
12/23/2018 06:15,2,0.000,ALERT,211.93,302.68,60.001,1545563704,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,1188118.8,1188118.8,5815,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563711,37920.00
12/23/2018 06:15,2,0.000,ALERT,212.61,302.98,59.996,1545563704,"201051344000458","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1197765.2,1197765.2,2072,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563713,37921.00
12/23/2018 06:15,2,0.000,ALERT,211.93,302.98,60.001,1545563704,"201051344000890","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1192637.3,1192637.3,5756,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563715,37922.00
12/23/2018 06:15,2,0.000,ALERT,212.61,302.68,60.006,1545563704,"201051344000988","174011545737251",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,935169.6,935169.6,2076,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563716,37923.00
12/23/2018 06:15,2,0.000,ALERT,212.61,303.58,60.012,1545563704,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1172633.2,1172633.2,5753,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563718,37924.00
12/23/2018 06:15,2,0.000,ALERT,212.83,303.58,60.006,1545563704,"201051344000868","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29631,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563720,37925.00
12/23/2018 06:15,2,0.000,ALERT,213.29,303.58,60.001,1545563704,"201051344000576","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2096,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563722,37926.00
12/23/2018 06:15,2,0.000,ALERT,212.83,302.98,60.012,1545563704,"201051344001158","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1178189.4,1178189.4,2074,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563724,37927.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.07,60.001,1545563704,"201051344000917","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1189265.6,1189265.6,5780,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563725,37928.00
12/23/2018 06:15,2,0.000,ALERT,212.38,302.07,60.001,1545563704,"201051344000417","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,966012.1,966012.1,5780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563728,37929.00
12/23/2018 06:15,2,0.000,ALERT,212.38,302.68,60.049,1545563704,"201051344000685","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1193658.9,1193658.9,5757,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563730,37930.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.07,60.012,1545563704,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5769,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563732,37931.00
12/23/2018 06:15,2,0.000,ALERT,212.38,303.58,59.985,1545563704,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29576,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563734,37932.00
12/23/2018 06:15,2,0.000,ALERT,212.83,302.98,59.969,1545563704,"201051344000469","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1186841.8,1186841.8,2073,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563736,37933.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.98,60.017,1545563704,"201051344000585","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1202232.9,1202232.9,5810,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563737,37934.00
12/23/2018 06:15,2,0.000,ALERT,213.29,302.98,60.033,1545563704,"201051344000853","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1202405.3,1202405.3,2070,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563739,37935.00
12/23/2018 06:15,2,0.000,ALERT,212.38,302.98,59.985,1545563704,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1201109.0,1201109.0,5749,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563741,37936.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.68,60.006,1545563704,"201051344000438","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1195064.6,1195064.6,5763,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563743,37937.00
12/23/2018 06:15,2,0.000,ALERT,211.70,302.68,60.006,1545563704,"201051344001135","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1183610.2,1183610.2,5753,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563745,37938.00
12/23/2018 06:15,2,0.000,ALERT,212.61,302.98,60.006,1545563704,"201051344000983","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1202066.7,1202066.7,2069,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563747,37939.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.37,60.006,1545563704,"201051344001203","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1192317.1,1192317.1,5827,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563748,37940.00
12/23/2018 06:15,2,0.000,ALERT,212.16,302.98,59.969,1545563704,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1186702.6,1186702.6,5779,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563750,37941.00
12/23/2018 06:15,2,0.000,ALERT,211.93,302.37,60.006,1545563704,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1181554.5,1181554.5,5766,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563752,37942.00
12/23/2018 06:15,2,0.000,ALERT,213.06,302.37,60.012,1545563704,"201051344000867","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29630,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563754,37943.00
12/23/2018 06:15,2,0.000,ALERT,213.51,302.68,59.969,1545563704,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545563756,37944.00
12/23/2018 06:15,2,0.000,ALERT,211.70,302.68,60.006,1545563704,"201051344000955","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1200161.5,1200161.5,5785,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563758,37945.00
12/23/2018 06:15,2,0.000,ALERT,212.83,302.07,59.996,1545563704,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1190389.5,1190389.5,29607,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563759,37946.00
12/23/2018 06:15,2,0.000,ALERT,213.29,302.68,60.006,1545563704,"201051344000645","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1194646.7,1194646.7,29623,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563761,37947.00
12/23/2018 06:15,2,0.000,ALERT,212.83,303.28,60.017,1545563704,"201051344000569","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1211898.2,1211898.2,1931,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545563763,37948.00
12/23/2018 06:30,2,0.000,ALERT,212.61,303.58,60.012,1545564605,"201051344000579","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1211446.7,1211446.7,2076,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564608,37949.00
12/23/2018 06:30,2,0.000,ALERT,211.70,301.47,60.038,1545564605,"201051344001025","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1196241.4,1196241.4,5814,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564610,37950.00
12/23/2018 06:30,2,0.000,ALERT,211.93,302.37,60.012,1545564605,"201051344001093","174011545737251",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,1188118.8,1188118.8,5817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564612,37951.00
12/23/2018 06:30,2,0.000,ALERT,212.61,302.98,60.012,1545564605,"201051344000458","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1197765.2,1197765.2,2074,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564613,37952.00
12/23/2018 06:30,2,0.000,ALERT,211.93,302.68,60.012,1545564605,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1192637.3,1192637.3,5758,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564615,37953.00
12/23/2018 06:30,2,0.000,ALERT,212.38,302.68,60.017,1545564605,"201051344000988","174011545737251",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,935169.6,935169.6,2078,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564617,37954.00
12/23/2018 06:30,2,0.000,ALERT,212.38,303.28,60.012,1545564605,"201051344000582","174011545737251",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5755,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564619,37955.00
12/23/2018 06:30,2,0.000,ALERT,212.61,303.28,60.017,1545564605,"201051344000868","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1184604.5,1184604.5,29633,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564621,37956.00
12/23/2018 06:30,2,0.000,ALERT,213.29,303.28,60.012,1545564605,"201051344000576","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1197821.6,1197821.6,2098,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564623,37957.00
12/23/2018 06:30,2,0.000,ALERT,212.83,302.68,60.001,1545564605,"201051344001158","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1178189.4,1178189.4,2076,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564624,37958.00
12/23/2018 06:30,2,0.000,ALERT,212.16,301.77,59.996,1545564605,"201051344000917","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5782,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564626,37959.00
12/23/2018 06:30,2,0.000,ALERT,212.16,301.77,60.017,1545564605,"201051344000417","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,966012.1,966012.1,5782,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564628,37960.00
12/23/2018 06:30,2,0.000,ALERT,212.16,302.37,60.017,1545564605,"201051344000685","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1193658.9,1193658.9,5759,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564630,37961.00
12/23/2018 06:30,2,0.000,ALERT,212.16,301.47,60.012,1545564605,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1187417.2,1187417.2,5771,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564632,37962.00
12/23/2018 06:30,2,0.000,ALERT,212.38,303.28,59.969,1545564605,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1202401.5,1202401.5,29578,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564633,37963.00
12/23/2018 06:30,2,0.000,ALERT,212.83,302.68,60.012,1545564605,"201051344000469","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1186841.8,1186841.8,2075,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564635,37964.00
12/23/2018 06:30,2,0.000,ALERT,212.16,302.37,60.012,1545564605,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1202232.9,1202232.9,5812,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564637,37965.00
12/23/2018 06:30,2,0.000,ALERT,213.29,302.68,60.012,1545564605,"201051344000853","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1202405.3,1202405.3,2072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564639,37966.00
12/23/2018 06:30,2,0.000,ALERT,212.16,302.37,60.043,1545564605,"201051344001145","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1201109.0,1201109.0,5751,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564641,37967.00
12/23/2018 06:30,2,0.000,ALERT,211.93,302.07,60.012,1545564605,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1195064.6,1195064.6,5765,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564642,37968.00
12/23/2018 06:30,2,0.000,ALERT,211.70,302.37,60.012,1545564605,"201051344001135","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1183610.2,1183610.2,5755,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564644,37969.00
12/23/2018 06:30,2,0.000,ALERT,212.61,302.98,60.012,1545564605,"201051344000983","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1202066.7,1202066.7,2071,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564646,37970.00
12/23/2018 06:30,2,0.000,ALERT,211.93,301.77,60.001,1545564605,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1192317.1,1192317.1,5829,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564648,37971.00
12/23/2018 06:30,2,0.000,ALERT,211.93,302.68,60.012,1545564605,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1186702.6,1186702.6,5781,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564650,37972.00
12/23/2018 06:30,2,0.000,ALERT,211.70,302.07,59.985,1545564605,"201051344000646","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1181554.5,1181554.5,5768,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564652,37973.00
12/23/2018 06:30,2,0.000,ALERT,212.83,302.37,60.012,1545564605,"201051344000867","174011545737251",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,1183424.7,1183424.7,29632,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564653,37974.00
12/23/2018 06:30,2,0.000,ALERT,213.29,302.37,60.017,1545564605,"201051344000633","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29644,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564655,37975.00
12/23/2018 06:30,2,0.000,ALERT,211.48,302.37,59.980,1545564605,"201051344000955","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1200161.5,1200161.5,5787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564657,37976.00
12/23/2018 06:30,2,0.000,ALERT,212.83,302.07,60.017,1545564605,"201051344000648","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1190389.5,1190389.5,29609,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564659,37977.00
12/23/2018 06:30,2,0.000,ALERT,213.06,302.68,60.006,1545564605,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1194646.7,1194646.7,29625,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545564661,37978.00
12/23/2018 06:30,2,0.000,ALERT,212.83,303.28,59.975,1545564605,"201051344000569","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1211898.2,1211898.2,1933,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545564662,37979.00
12/23/2018 06:45,2,0.000,ALERT,212.83,303.28,59.975,1545565505,"201051344000579","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2078,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565508,37980.00
12/23/2018 06:45,2,0.000,ALERT,211.70,301.47,60.006,1545565505,"201051344001025","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1196241.4,1196241.4,5816,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565510,37981.00
12/23/2018 06:45,2,0.000,ALERT,211.93,302.37,59.969,1545565505,"201051344001093","174011545737251",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,1188118.8,1188118.8,5819,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565511,37982.00
12/23/2018 06:45,2,0.000,ALERT,212.61,302.68,60.043,1545565505,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2076,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565513,37983.00
12/23/2018 06:45,2,0.000,ALERT,211.93,302.68,60.006,1545565505,"201051344000890","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1192637.3,1192637.3,5760,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565515,37984.00
12/23/2018 06:45,2,0.000,ALERT,212.38,302.68,59.990,1545565505,"201051344000988","174011545737251",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,935169.6,935169.6,2080,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565517,37985.00
12/23/2018 06:45,2,0.000,ALERT,212.38,303.28,60.038,1545565505,"201051344000582","174011545737251",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,1172633.2,1172633.2,5757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565519,37986.00
12/23/2018 06:45,2,0.000,ALERT,212.61,303.58,60.001,1545565505,"201051344000868","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29635,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565520,37987.00
12/23/2018 06:45,2,0.000,ALERT,213.29,303.28,60.001,1545565505,"201051344000576","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1197821.6,1197821.6,2100,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565522,37988.00
12/23/2018 06:45,2,0.000,ALERT,212.83,302.68,60.001,1545565505,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2078,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565524,37989.00
12/23/2018 06:45,2,0.000,ALERT,212.16,302.07,60.001,1545565505,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565526,37990.00
12/23/2018 06:45,2,0.000,ALERT,212.16,301.77,60.006,1545565505,"201051344000417","174011545737251",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,966012.1,966012.1,5784,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565528,37991.00
12/23/2018 06:45,2,0.000,ALERT,212.38,302.37,60.006,1545565505,"201051344000685","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5761,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565529,37992.00
12/23/2018 06:45,2,0.000,ALERT,212.16,301.77,60.006,1545565505,"201051344000651","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1187417.2,1187417.2,5773,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565531,37993.00
12/23/2018 06:45,2,0.000,ALERT,212.38,303.28,60.022,1545565505,"201051344000594","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1202401.5,1202401.5,29580,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565533,37994.00
12/23/2018 06:45,2,0.000,ALERT,212.83,302.98,60.001,1545565505,"201051344000469","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1186841.8,1186841.8,2077,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565535,37995.00
12/23/2018 06:45,2,0.000,ALERT,212.16,302.68,60.006,1545565505,"201051344000585","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1202232.9,1202232.9,5814,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565537,37996.00
12/23/2018 06:45,2,0.000,ALERT,213.29,302.68,60.001,1545565505,"201051344000853","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1202405.3,1202405.3,2074,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565538,37997.00
12/23/2018 06:45,2,0.000,ALERT,212.16,302.68,59.996,1545565505,"201051344001145","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1201109.0,1201109.0,5753,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565540,37998.00
12/23/2018 06:45,2,0.000,ALERT,212.16,302.37,60.006,1545565505,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1195064.6,1195064.6,5767,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565542,37999.00
12/23/2018 06:45,2,0.000,ALERT,211.70,302.37,60.012,1545565505,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1183610.2,1183610.2,5757,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565544,38000.00
12/23/2018 06:45,2,0.000,ALERT,212.61,302.98,60.001,1545565505,"201051344000983","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1202066.7,1202066.7,2073,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565546,38001.00
12/23/2018 06:45,2,0.000,ALERT,212.16,302.07,60.038,1545565505,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1192317.1,1192317.1,5831,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565548,38002.00
12/23/2018 06:45,2,0.000,ALERT,211.93,302.68,60.017,1545565505,"201051344001230","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1186702.6,1186702.6,5783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565549,38003.00
12/23/2018 06:45,2,0.000,ALERT,211.70,302.37,60.006,1545565505,"201051344000646","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1181554.5,1181554.5,5770,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565551,38004.00
12/23/2018 06:45,2,0.000,ALERT,213.06,302.37,60.001,1545565505,"201051344000867","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29634,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565553,38005.00
12/23/2018 06:45,2,0.000,ALERT,213.29,302.68,60.001,1545565505,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1182414.8,1182414.8,29646,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565555,38006.00
12/23/2018 06:45,2,0.000,ALERT,211.48,302.37,60.006,1545565505,"201051344000955","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5789,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565557,38007.00
12/23/2018 06:45,2,0.000,ALERT,212.83,302.07,60.001,1545565505,"201051344000648","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29611,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565559,38008.00
12/23/2018 06:45,2,0.000,ALERT,213.06,302.68,60.001,1545565505,"201051344000645","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29627,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545565560,38009.00
12/23/2018 06:45,2,0.000,ALERT,212.83,303.28,59.959,1545565505,"201051344000569","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1935,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545565562,38010.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.98,60.022,1545566404,"201051344000579","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2080,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566407,38011.00
12/23/2018 07:00,2,0.000,ALERT,211.25,300.87,60.017,1545566404,"201051344001025","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1196241.4,1196241.4,5818,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566409,38012.00
