ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 07:00,2,0.000,ALERT,211.48,301.47,60.006,1545566404,"201051344001093","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1188118.8,1188118.8,5821,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566411,38013.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.37,60.028,1545566404,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2078,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566413,38014.00
12/23/2018 07:00,2,0.000,ALERT,211.48,302.07,60.017,1545566404,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1192637.3,1192637.3,5762,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566415,38015.00
12/23/2018 07:00,2,0.000,ALERT,211.93,302.07,60.022,1545566404,"201051344000988","174011545737251",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,935169.6,935169.6,2082,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566417,38016.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.68,60.022,1545566404,"201051344000582","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566419,38017.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.98,60.038,1545566404,"201051344000868","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29637,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566420,38018.00
12/23/2018 07:00,2,0.000,ALERT,212.61,302.98,60.038,1545566404,"201051344000576","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1197821.6,1197821.6,2102,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566422,38019.00
12/23/2018 07:00,2,0.000,ALERT,212.38,302.37,60.022,1545566404,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2080,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566424,38020.00
12/23/2018 07:00,2,0.000,ALERT,211.70,301.17,60.022,1545566404,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1189265.6,1189265.6,5786,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566426,38021.00
12/23/2018 07:00,2,0.000,ALERT,211.70,301.17,59.985,1545566404,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,966012.1,966012.1,5786,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566428,38022.00
12/23/2018 07:00,2,0.000,ALERT,211.93,301.47,60.017,1545566404,"201051344000685","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5763,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566430,38023.00
12/23/2018 07:00,2,0.000,ALERT,211.70,300.87,59.985,1545566404,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1187417.2,1187417.2,5775,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566431,38024.00
12/23/2018 07:00,2,0.000,ALERT,211.93,302.98,60.022,1545566404,"201051344000594","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1202401.5,1202401.5,29582,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566433,38025.00
12/23/2018 07:00,2,0.000,ALERT,212.38,302.37,60.022,1545566404,"201051344000469","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1186841.8,1186841.8,2079,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566435,38026.00
12/23/2018 07:00,2,0.000,ALERT,211.70,301.77,60.022,1545566404,"201051344000585","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1202232.9,1202232.9,5816,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566437,38027.00
12/23/2018 07:00,2,0.000,ALERT,212.83,302.07,60.028,1545566404,"201051344000853","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1202405.3,1202405.3,2076,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566439,38028.00
12/23/2018 07:00,2,0.000,ALERT,211.93,302.07,60.017,1545566404,"201051344001145","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5755,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566441,38029.00
12/23/2018 07:00,2,0.000,ALERT,211.70,301.77,60.022,1545566404,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1195064.6,1195064.6,5769,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566442,38030.00
12/23/2018 07:00,2,0.000,ALERT,211.25,301.77,59.985,1545566404,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1183610.2,1183610.2,5759,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566444,38031.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.37,59.990,1545566404,"201051344000983","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1202066.7,1202066.7,2075,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566446,38032.00
12/23/2018 07:00,2,0.000,ALERT,211.70,301.47,60.022,1545566404,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,1192317.1,1192317.1,5833,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566448,38033.00
12/23/2018 07:00,2,0.000,ALERT,211.48,302.07,59.985,1545566404,"201051344001230","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1186702.6,1186702.6,5785,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566450,38034.00
12/23/2018 07:00,2,0.000,ALERT,211.25,301.47,60.017,1545566404,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1181554.5,1181554.5,5772,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566452,38035.00
12/23/2018 07:00,2,0.000,ALERT,212.38,301.77,60.028,1545566404,"201051344000867","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29636,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566453,38036.00
12/23/2018 07:00,2,0.000,ALERT,212.83,302.07,60.022,1545566404,"201051344000633","174011545737251",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,1182414.8,1182414.8,29648,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566455,38037.00
12/23/2018 07:00,2,0.000,ALERT,211.25,301.77,60.028,1545566404,"201051344000955","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1200161.5,1200161.5,5791,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566457,38038.00
12/23/2018 07:00,2,0.000,ALERT,212.38,301.47,60.028,1545566404,"201051344000648","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29613,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566459,38039.00
12/23/2018 07:00,2,0.000,ALERT,212.61,302.37,60.017,1545566404,"201051344000645","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29629,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545566461,38040.00
12/23/2018 07:00,2,0.000,ALERT,212.16,302.98,60.017,1545566404,"201051344000569","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1937,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545566462,38041.00
12/23/2018 07:15,2,0.000,ALERT,211.93,302.37,60.001,1545567304,"201051344000579","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1211446.7,1211446.7,2082,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567307,38042.00
12/23/2018 07:15,2,0.000,ALERT,211.03,300.87,59.996,1545567304,"201051344001025","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1196241.4,1196241.4,5820,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567309,38043.00
12/23/2018 07:15,2,0.000,ALERT,211.25,301.47,59.996,1545567304,"201051344001093","174011545737251",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,1188118.8,1188118.8,5823,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567311,38044.00
12/23/2018 07:15,2,0.000,ALERT,211.70,301.77,60.001,1545567304,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2080,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567313,38045.00
12/23/2018 07:15,2,0.000,ALERT,211.25,302.07,59.996,1545567304,"201051344000890","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1192637.3,1192637.3,5764,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567315,38046.00
12/23/2018 07:15,2,0.000,ALERT,211.70,301.47,59.996,1545567304,"201051344000988","174011545737251",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,935169.6,935169.6,2084,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567316,38047.00
12/23/2018 07:15,2,0.000,ALERT,211.93,302.37,60.043,1545567304,"201051344000582","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1172633.2,1172633.2,5761,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567318,38048.00
12/23/2018 07:15,2,0.000,ALERT,211.93,302.37,60.006,1545567304,"201051344000868","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1184604.5,1184604.5,29639,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567320,38049.00
12/23/2018 07:15,2,0.000,ALERT,212.38,302.37,60.001,1545567304,"201051344000576","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1197821.6,1197821.6,2104,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567322,38050.00
12/23/2018 07:15,2,0.000,ALERT,211.93,301.47,60.001,1545567304,"201051344001158","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2082,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567324,38051.00
12/23/2018 07:15,2,0.000,ALERT,211.48,301.17,59.980,1545567304,"201051344000917","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1189265.6,1189265.6,5788,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567326,38052.00
12/23/2018 07:15,2,0.000,ALERT,211.48,301.17,59.964,1545567304,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,966012.1,966012.1,5788,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567327,38053.00
12/23/2018 07:15,2,0.000,ALERT,211.70,301.47,59.996,1545567304,"201051344000685","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1193658.9,1193658.9,5765,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567329,38054.00
12/23/2018 07:15,2,0.000,ALERT,211.48,300.87,59.959,1545567304,"201051344000651","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5777,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567331,38055.00
12/23/2018 07:15,2,0.000,ALERT,211.70,302.37,60.001,1545567304,"201051344000594","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1202401.5,1202401.5,29584,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567333,38056.00
12/23/2018 07:15,2,0.000,ALERT,212.16,301.77,60.006,1545567304,"201051344000469","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1186841.8,1186841.8,2081,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567335,38057.00
12/23/2018 07:15,2,0.000,ALERT,211.48,301.77,59.996,1545567304,"201051344000585","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1202232.9,1202232.9,5818,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567336,38058.00
12/23/2018 07:15,2,0.000,ALERT,212.38,301.77,59.990,1545567304,"201051344000853","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1202405.3,1202405.3,2078,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567338,38059.00
12/23/2018 07:15,2,0.000,ALERT,211.70,301.77,59.990,1545567304,"201051344001145","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5757,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567340,38060.00
12/23/2018 07:15,2,0.000,ALERT,211.48,301.47,59.996,1545567304,"201051344000438","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1195064.6,1195064.6,5771,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567342,38061.00
12/23/2018 07:15,2,0.000,ALERT,211.03,301.47,60.012,1545567304,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1183610.2,1183610.2,5761,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567344,38062.00
12/23/2018 07:15,2,0.000,ALERT,211.93,301.77,59.964,1545567304,"201051344000983","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1202066.7,1202066.7,2077,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567346,38063.00
12/23/2018 07:15,2,0.000,ALERT,211.48,301.17,59.996,1545567304,"201051344001203","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1192317.1,1192317.1,5835,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567347,38064.00
12/23/2018 07:15,2,0.000,ALERT,211.25,301.77,59.996,1545567304,"201051344001230","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1186702.6,1186702.6,5787,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567349,38065.00
12/23/2018 07:15,2,0.000,ALERT,211.03,301.47,60.017,1545567304,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1181554.5,1181554.5,5774,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567351,38066.00
12/23/2018 07:15,2,0.000,ALERT,212.16,301.17,60.006,1545567304,"201051344000867","174011545737251",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,1183424.7,1183424.7,29638,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567353,38067.00
12/23/2018 07:15,2,0.000,ALERT,212.61,301.47,60.001,1545567304,"201051344000633","174011545737251",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,1182414.8,1182414.8,29650,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545567355,38068.00
12/23/2018 07:15,2,0.000,ALERT,211.03,301.47,59.996,1545567304,"201051344000955","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1200161.5,1200161.5,5793,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567356,38069.00
12/23/2018 07:15,2,0.000,ALERT,212.16,300.87,59.990,1545567304,"201051344000648","174011545737251",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,1190389.5,1190389.5,29615,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567358,38070.00
12/23/2018 07:15,2,0.000,ALERT,212.38,301.47,60.006,1545567304,"201051344000645","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29631,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567360,38071.00
12/23/2018 07:15,2,0.000,ALERT,211.93,302.07,60.006,1545567304,"201051344000569","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1211898.2,1211898.2,1939,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545567362,38072.00
12/23/2018 07:30,2,0.000,ALERT,211.93,302.07,59.996,1545568204,"201051344000579","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2084,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568207,38073.00
12/23/2018 07:30,2,0.000,ALERT,211.25,300.57,59.964,1545568204,"201051344001025","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5822,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568209,38074.00
12/23/2018 07:30,2,0.000,ALERT,211.48,301.47,59.996,1545568204,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1188118.8,1188118.8,5825,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568211,38075.00
12/23/2018 07:30,2,0.000,ALERT,211.70,301.77,59.980,1545568204,"201051344000458","174011545737251",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,1197765.2,1197765.2,2082,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568213,38076.00
12/23/2018 07:30,2,0.000,ALERT,211.25,301.77,59.996,1545568204,"201051344000890","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1192637.3,1192637.3,5766,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568215,38077.00
12/23/2018 07:30,2,0.000,ALERT,211.70,301.47,60.001,1545568204,"201051344000988","174011545737251",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,935169.6,935169.6,2086,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568217,38078.00
12/23/2018 07:30,2,0.000,ALERT,211.93,302.37,59.996,1545568204,"201051344000582","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1172633.2,1172633.2,5763,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568218,38079.00
12/23/2018 07:30,2,0.000,ALERT,211.93,302.37,60.012,1545568204,"201051344000868","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1184604.5,1184604.5,29641,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568220,38080.00
12/23/2018 07:30,2,0.000,ALERT,212.38,302.07,60.006,1545568204,"201051344000576","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1197821.6,1197821.6,2106,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568222,38081.00
12/23/2018 07:30,2,0.000,ALERT,211.93,301.77,60.017,1545568204,"201051344001158","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2084,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568224,38082.00
12/23/2018 07:30,2,0.000,ALERT,211.70,300.87,60.017,1545568204,"201051344000917","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1189265.6,1189265.6,5790,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568226,38083.00
12/23/2018 07:30,2,0.000,ALERT,211.70,300.87,59.996,1545568204,"201051344000417","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,966012.1,966012.1,5790,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568228,38084.00
12/23/2018 07:30,2,0.000,ALERT,211.70,301.47,60.038,1545568204,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5767,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568230,38085.00
12/23/2018 07:30,2,0.000,ALERT,211.70,300.87,60.001,1545568204,"201051344000651","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5779,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568231,38086.00
12/23/2018 07:30,2,0.000,ALERT,211.48,302.07,60.028,1545568204,"201051344000594","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1202401.5,1202401.5,29586,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568233,38087.00
12/23/2018 07:30,2,0.000,ALERT,211.93,301.47,59.996,1545568204,"201051344000469","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1186841.8,1186841.8,2083,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568235,38088.00
12/23/2018 07:30,2,0.000,ALERT,211.48,301.77,59.996,1545568204,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1202232.9,1202232.9,5820,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568237,38089.00
12/23/2018 07:30,2,0.000,ALERT,212.38,301.47,59.975,1545568204,"201051344000853","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1202405.3,1202405.3,2080,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568239,38090.00
12/23/2018 07:30,2,0.000,ALERT,211.70,301.77,60.001,1545568204,"201051344001145","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1201109.0,1201109.0,5759,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568241,38091.00
12/23/2018 07:30,2,0.000,ALERT,211.48,301.47,59.990,1545568204,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1195064.6,1195064.6,5773,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545568242,38092.00
12/23/2018 07:30,2,0.000,ALERT,211.03,301.47,59.996,1545568204,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1183610.2,1183610.2,5763,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568244,38093.00
12/23/2018 07:30,2,0.000,ALERT,211.70,301.77,60.022,1545568204,"201051344000983","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1202066.7,1202066.7,2079,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568246,38094.00
12/23/2018 07:30,2,0.000,ALERT,211.48,301.17,59.996,1545568204,"201051344001203","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1192317.1,1192317.1,5837,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568248,38095.00
12/23/2018 07:30,2,0.000,ALERT,211.48,301.77,59.990,1545568204,"201051344001230","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1186702.6,1186702.6,5789,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568250,38096.00
12/23/2018 07:30,2,0.000,ALERT,211.25,301.47,59.996,1545568204,"201051344000646","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1181554.5,1181554.5,5776,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568252,38097.00
12/23/2018 07:30,2,0.000,ALERT,212.16,301.17,60.001,1545568204,"201051344000867","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29640,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568253,38098.00
12/23/2018 07:30,2,0.000,ALERT,212.61,301.47,60.038,1545568204,"201051344000633","174011545737251",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,1182414.8,1182414.8,29652,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568255,38099.00
12/23/2018 07:30,2,0.000,ALERT,211.03,301.47,59.990,1545568204,"201051344000955","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1200161.5,1200161.5,5795,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568257,38100.00
12/23/2018 07:30,2,0.000,ALERT,211.93,300.87,60.001,1545568204,"201051344000648","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1190389.5,1190389.5,29617,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568259,38101.00
12/23/2018 07:30,2,0.000,ALERT,212.38,301.47,60.001,1545568204,"201051344000645","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1194646.7,1194646.7,29633,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568261,38102.00
12/23/2018 07:30,2,0.000,ALERT,211.93,302.37,59.969,1545568204,"201051344000569","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1211898.2,1211898.2,1941,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545568262,38103.00
12/23/2018 07:45,2,0.000,ALERT,212.16,302.37,60.022,1545569105,"201051344000579","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1211446.7,1211446.7,2086,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569107,38104.00
12/23/2018 07:45,2,0.000,ALERT,211.25,300.57,59.980,1545569105,"201051344001025","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1196241.4,1196241.4,5824,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569109,38105.00
12/23/2018 07:45,2,0.000,ALERT,211.48,301.47,60.006,1545569105,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1188118.8,1188118.8,5827,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569111,38106.00
12/23/2018 07:45,2,0.000,ALERT,211.93,301.77,60.017,1545569105,"201051344000458","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1197765.2,1197765.2,2084,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569113,38107.00
12/23/2018 07:45,2,0.000,ALERT,211.25,301.77,60.022,1545569105,"201051344000890","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1192637.3,1192637.3,5768,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569115,38108.00
12/23/2018 07:45,2,0.000,ALERT,211.93,301.77,60.059,1545569105,"201051344000988","174011545737251",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,935169.6,935169.6,2088,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569117,38109.00
12/23/2018 07:45,2,0.000,ALERT,211.93,302.37,60.022,1545569105,"201051344000582","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1172633.2,1172633.2,5765,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569118,38110.00
12/23/2018 07:45,2,0.000,ALERT,211.93,302.37,60.022,1545569105,"201051344000868","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1184604.5,1184604.5,29643,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569120,38111.00
12/23/2018 07:45,2,0.000,ALERT,212.61,302.37,60.022,1545569105,"201051344000576","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1197821.6,1197821.6,2108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569122,38112.00
12/23/2018 07:45,2,0.000,ACTIVE_NO_POWER,212.16,301.77,60.059,1545569105,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1178189.4,1178189.4,2086,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545569124,38113.00
12/23/2018 07:45,2,0.000,ALERT,211.48,300.87,60.022,1545569105,"201051344000917","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1189265.6,1189265.6,5792,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569126,38114.00
12/23/2018 07:45,2,0.000,ALERT,211.70,300.87,60.022,1545569105,"201051344000417","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,966012.1,966012.1,5792,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569127,38115.00
12/23/2018 07:45,2,0.000,ALERT,211.70,301.47,60.017,1545569105,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5769,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569129,38116.00
12/23/2018 07:45,2,0.000,ALERT,211.48,300.57,60.022,1545569105,"201051344000651","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1187417.2,1187417.2,5781,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569131,38117.00
12/23/2018 07:45,2,0.000,ALERT,211.70,302.37,60.065,1545569105,"201051344000594","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1202401.5,1202401.5,29588,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569133,38118.00
12/23/2018 07:45,2,0.000,ALERT,212.16,301.77,60.017,1545569105,"201051344000469","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1186841.8,1186841.8,2085,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569135,38119.00
12/23/2018 07:45,2,0.000,ALERT,211.48,301.47,60.017,1545569105,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1202232.9,1202232.9,5822,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569137,38120.00
12/23/2018 07:45,2,0.000,ALERT,212.61,301.77,60.022,1545569105,"201051344000853","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1202405.3,1202405.3,2082,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569139,38121.00
12/23/2018 07:45,2,0.000,ALERT,211.70,301.47,60.012,1545569105,"201051344001145","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1201109.0,1201109.0,5761,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569140,38122.00
12/23/2018 07:45,2,0.000,ALERT,211.48,301.47,60.017,1545569105,"201051344000438","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1195064.6,1195064.6,5775,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569142,38123.00
12/23/2018 07:45,2,0.000,ALERT,211.03,301.17,60.012,1545569105,"201051344001135","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1183610.2,1183610.2,5765,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569144,38124.00
12/23/2018 07:45,2,0.000,ALERT,211.93,302.07,59.996,1545569105,"201051344000983","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1202066.7,1202066.7,2081,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569146,38125.00
12/23/2018 07:45,2,0.000,ALERT,211.48,300.87,60.054,1545569105,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1192317.1,1192317.1,5839,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569148,38126.00
12/23/2018 07:45,2,0.000,ALERT,211.48,301.77,60.022,1545569105,"201051344001230","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1186702.6,1186702.6,5791,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569149,38127.00
12/23/2018 07:45,2,0.000,ALERT,211.25,301.17,60.022,1545569105,"201051344000646","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1181554.5,1181554.5,5778,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569151,38128.00
12/23/2018 07:45,2,0.000,ALERT,212.38,301.47,60.028,1545569105,"201051344000867","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1183424.7,1183424.7,29642,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569153,38129.00
12/23/2018 07:45,2,0.000,ALERT,212.83,301.77,60.017,1545569105,"201051344000633","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1182414.8,1182414.8,29654,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569155,38130.00
12/23/2018 07:45,2,0.000,ALERT,211.03,301.47,60.017,1545569105,"201051344000955","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1200161.5,1200161.5,5797,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569157,38131.00
12/23/2018 07:45,2,0.000,ALERT,212.16,301.17,59.985,1545569105,"201051344000648","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1190389.5,1190389.5,29619,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569159,38132.00
12/23/2018 07:45,2,0.000,ALERT,212.38,301.77,60.022,1545569105,"201051344000645","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1194646.7,1194646.7,29635,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545569160,38133.00
12/23/2018 07:45,2,0.000,ALERT,212.16,302.37,60.022,1545569105,"201051344000569","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1211898.2,1211898.2,1943,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545569162,38134.00
12/23/2018 08:00,2,0.000,ALERT,211.70,301.47,60.022,1545570004,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1211446.7,1211446.7,2088,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570007,38135.00
12/23/2018 08:00,2,0.000,ALERT,210.80,299.67,60.033,1545570004,"201051344001025","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1196241.4,1196241.4,5826,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570009,38136.00
12/23/2018 08:00,2,0.000,ALERT,210.80,300.57,60.017,1545570004,"201051344001093","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1188118.8,1188118.8,5829,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570011,38137.00
12/23/2018 08:00,2,0.000,ALERT,211.48,300.87,60.033,1545570004,"201051344000458","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1197765.2,1197765.2,2086,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570012,38138.00
12/23/2018 08:00,2,0.000,ALERT,210.80,300.87,60.054,1545570004,"201051344000890","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1192637.3,1192637.3,5770,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570014,38139.00
12/23/2018 08:00,2,0.000,ALERT,211.48,300.87,60.033,1545570004,"201051344000988","174011545737251",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,935169.6,935169.6,2090,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570016,38140.00
12/23/2018 08:00,2,0.000,ALERT,211.48,301.47,60.070,1545570004,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1172633.2,1172633.2,5767,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570018,38141.00
12/23/2018 08:00,2,0.000,ALERT,211.48,301.47,60.033,1545570004,"201051344000868","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1184604.5,1184604.5,29645,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570020,38142.00
12/23/2018 08:00,2,0.000,ALERT,212.16,301.47,60.028,1545570004,"201051344000576","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1197821.6,1197821.6,2110,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570021,38143.00
12/23/2018 08:00,2,0.000,ALERT,211.70,300.87,60.049,1545570004,"201051344001158","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1178189.4,1178189.4,2087,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570023,38144.00
12/23/2018 08:00,2,0.000,ALERT,211.03,299.97,60.028,1545570004,"201051344000917","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1189265.6,1189265.6,5794,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570025,38145.00
12/23/2018 08:00,2,0.000,ALERT,211.25,299.97,60.038,1545570004,"201051344000417","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,966012.1,966012.1,5794,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570027,38146.00
12/23/2018 08:00,2,0.000,ALERT,211.25,300.57,60.028,1545570004,"201051344000685","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1193658.9,1193658.9,5771,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570029,38147.00
12/23/2018 08:00,2,0.000,ALERT,211.03,299.67,60.033,1545570004,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,1187417.2,1187417.2,5783,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570030,38148.00
12/23/2018 08:00,2,0.000,ALERT,211.25,301.47,60.038,1545570004,"201051344000594","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1202401.5,1202401.5,29590,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570032,38149.00
12/23/2018 08:00,2,0.000,ALERT,211.70,300.87,60.038,1545570004,"201051344000469","174011545737251",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,1186841.8,1186841.8,2087,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570034,38150.00
12/23/2018 08:00,2,0.000,ALERT,211.03,300.57,59.996,1545570004,"201051344000585","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1202232.9,1202232.9,5824,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570036,38151.00
12/23/2018 08:00,2,0.000,ALERT,212.16,300.87,60.006,1545570004,"201051344000853","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1202405.3,1202405.3,2084,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570038,38152.00
12/23/2018 08:00,2,0.000,ALERT,211.25,300.57,60.033,1545570004,"201051344001145","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1201109.0,1201109.0,5763,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570040,38153.00
12/23/2018 08:00,2,0.000,ALERT,211.03,300.57,60.028,1545570004,"201051344000438","174011545737251",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,1195064.6,1195064.6,5777,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570042,38154.00
12/23/2018 08:00,2,0.000,ALERT,210.57,300.27,60.028,1545570004,"201051344001135","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1183610.2,1183610.2,5767,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570043,38155.00
12/23/2018 08:00,2,0.000,ALERT,211.70,300.87,60.017,1545570004,"201051344000983","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1202066.7,1202066.7,2083,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570045,38156.00
12/23/2018 08:00,2,0.000,ALERT,211.03,299.97,60.028,1545570004,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1192317.1,1192317.1,5841,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570047,38157.00
