ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 08:00,2,0.000,ALERT,211.03,300.87,60.075,1545570004,"201051344001230","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1186702.6,1186702.6,5793,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570049,38158.00
12/23/2018 08:00,2,0.000,ALERT,210.57,300.27,59.990,1545570004,"201051344000646","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1181554.5,1181554.5,5780,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570051,38159.00
12/23/2018 08:00,2,0.000,ALERT,211.93,300.57,60.022,1545570004,"201051344000867","174011545737251",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,1183424.7,1183424.7,29644,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570053,38160.00
12/23/2018 08:00,2,0.000,ALERT,212.38,300.57,60.022,1545570004,"201051344000633","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1182414.8,1182414.8,29656,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570054,38161.00
12/23/2018 08:00,2,0.000,ALERT,210.57,300.27,60.028,1545570004,"201051344000955","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1200161.5,1200161.5,5799,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570056,38162.00
12/23/2018 08:00,2,0.000,ALERT,211.70,299.97,60.033,1545570004,"201051344000648","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1190389.5,1190389.5,29621,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570058,38163.00
12/23/2018 08:00,2,0.000,ALERT,211.93,300.87,60.033,1545570004,"201051344000645","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1194646.7,1194646.7,29637,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570060,38164.00
12/23/2018 08:00,2,0.000,ALERT,211.70,301.47,60.033,1545570004,"201051344000569","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1211898.2,1211898.2,1945,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570062,38165.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.77,59.964,1545570904,"201051344000579","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1211446.7,1211446.7,2090,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570907,38166.00
12/23/2018 08:15,2,0.000,ALERT,210.80,299.67,59.964,1545570904,"201051344001025","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1196241.4,1196241.4,5828,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570909,38167.00
12/23/2018 08:15,2,0.000,ALERT,211.03,300.27,59.996,1545570904,"201051344001093","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1188118.8,1188118.8,5831,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570910,38168.00
12/23/2018 08:15,2,0.000,ALERT,211.48,301.17,60.006,1545570904,"201051344000458","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1197765.2,1197765.2,2088,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570912,38169.00
12/23/2018 08:15,2,0.000,ALERT,210.80,300.87,59.996,1545570904,"201051344000890","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1192637.3,1192637.3,5772,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570914,38170.00
12/23/2018 08:15,2,0.000,ALERT,211.48,301.17,60.001,1545570904,"201051344000988","174011545737251",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,935169.6,935169.6,2092,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570916,38171.00
12/23/2018 08:15,2,0.000,ALERT,211.48,301.17,60.012,1545570904,"201051344000582","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1172633.2,1172633.2,5769,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570918,38172.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.77,60.006,1545570904,"201051344000868","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1184604.5,1184604.5,29647,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570920,38173.00
12/23/2018 08:15,2,0.000,ALERT,212.16,301.77,60.043,1545570904,"201051344000576","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1197821.6,1197821.6,2112,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570922,38174.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.17,60.033,1545570904,"201051344001158","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1178189.4,1178189.4,2089,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570923,38175.00
12/23/2018 08:15,2,0.000,ALERT,211.25,299.97,59.996,1545570904,"201051344000917","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5796,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570925,38176.00
12/23/2018 08:15,2,0.000,ALERT,211.25,299.97,60.001,1545570904,"201051344000417","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,966012.1,966012.1,5796,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570927,38177.00
12/23/2018 08:15,2,0.000,ALERT,211.25,300.27,60.001,1545570904,"201051344000685","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1193658.9,1193658.9,5773,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570929,38178.00
12/23/2018 08:15,2,0.000,ALERT,211.03,299.67,59.996,1545570904,"201051344000651","174011545737251",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,1187417.2,1187417.2,5785,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570931,38179.00
12/23/2018 08:15,2,0.000,ALERT,211.48,301.77,60.028,1545570904,"201051344000594","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1202401.5,1202401.5,29592,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570932,38180.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.17,60.001,1545570904,"201051344000469","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1186841.8,1186841.8,2089,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570934,38181.00
12/23/2018 08:15,2,0.000,ALERT,211.25,300.57,60.006,1545570904,"201051344000585","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1202232.9,1202232.9,5826,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570936,38182.00
12/23/2018 08:15,2,0.000,ALERT,212.16,301.17,60.012,1545570904,"201051344000853","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1202405.3,1202405.3,2086,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570938,38183.00
12/23/2018 08:15,2,0.000,ALERT,211.25,300.57,59.996,1545570904,"201051344001145","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1201109.0,1201109.0,5765,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570940,38184.00
12/23/2018 08:15,2,0.000,ALERT,211.03,300.27,59.985,1545570904,"201051344000438","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1195064.6,1195064.6,5779,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570942,38185.00
12/23/2018 08:15,2,0.000,ALERT,210.80,300.27,59.996,1545570904,"201051344001135","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1183610.2,1183610.2,5769,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570943,38186.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.17,59.969,1545570904,"201051344000983","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1202066.7,1202066.7,2085,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570945,38187.00
12/23/2018 08:15,2,0.000,ALERT,211.03,299.97,59.996,1545570904,"201051344001203","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1192317.1,1192317.1,5843,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570947,38188.00
12/23/2018 08:15,2,0.000,ALERT,211.03,300.87,59.996,1545570904,"201051344001230","174011545737251",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,1186702.6,1186702.6,5795,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570949,38189.00
12/23/2018 08:15,2,0.000,ALERT,210.80,300.27,59.996,1545570904,"201051344000646","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1181554.5,1181554.5,5782,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570951,38190.00
12/23/2018 08:15,2,0.000,ALERT,211.93,300.57,60.006,1545570904,"201051344000867","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1183424.7,1183424.7,29646,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570953,38191.00
12/23/2018 08:15,2,0.000,ALERT,212.38,300.87,60.006,1545570904,"201051344000633","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1182414.8,1182414.8,29658,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545570955,38192.00
12/23/2018 08:15,2,0.000,ALERT,210.57,300.27,59.948,1545570904,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5801,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570957,38193.00
12/23/2018 08:15,2,0.000,ALERT,211.93,300.27,60.006,1545570904,"201051344000648","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1190389.5,1190389.5,29623,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570958,38194.00
12/23/2018 08:15,2,0.000,ALERT,212.16,301.17,60.006,1545570904,"201051344000645","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1194646.7,1194646.7,29639,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570960,38195.00
12/23/2018 08:15,2,0.000,ALERT,211.70,301.77,59.980,1545570904,"201051344000569","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1211898.2,1211898.2,1947,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545570962,38196.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.77,59.990,1545571804,"201051344000579","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1211446.7,1211446.7,2092,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571807,38197.00
12/23/2018 08:30,2,0.000,ALERT,210.80,299.37,59.980,1545571804,"201051344001025","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1196241.4,1196241.4,5830,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571809,38198.00
12/23/2018 08:30,2,0.000,ALERT,211.03,299.97,59.985,1545571804,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1188118.8,1188118.8,5833,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571811,38199.00
12/23/2018 08:30,2,0.000,ALERT,211.48,301.17,59.969,1545571804,"201051344000458","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1197765.2,1197765.2,2090,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571813,38200.00
12/23/2018 08:30,2,0.000,ALERT,210.80,300.57,59.990,1545571804,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1192637.3,1192637.3,5774,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571815,38201.00
12/23/2018 08:30,2,0.000,ALERT,211.48,300.87,59.990,1545571804,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,935169.6,935169.6,2094,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571817,38202.00
12/23/2018 08:30,2,0.000,ALERT,211.48,300.87,59.996,1545571804,"201051344000582","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1172633.2,1172633.2,5771,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571818,38203.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.77,59.990,1545571804,"201051344000868","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1184604.5,1184604.5,29649,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571820,38204.00
12/23/2018 08:30,2,0.000,ALERT,212.16,301.77,59.985,1545571804,"201051344000576","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1197821.6,1197821.6,2114,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571822,38205.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.17,59.990,1545571804,"201051344001158","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1178189.4,1178189.4,2091,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571824,38206.00
12/23/2018 08:30,2,0.000,ALERT,211.25,299.37,59.990,1545571804,"201051344000917","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571826,38207.00
12/23/2018 08:30,2,0.000,ALERT,211.25,299.67,59.990,1545571804,"201051344000417","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,966012.1,966012.1,5798,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571828,38208.00
12/23/2018 08:30,2,0.000,ALERT,211.25,299.97,59.985,1545571804,"201051344000685","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1193658.9,1193658.9,5775,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571830,38209.00
12/23/2018 08:30,2,0.000,ALERT,211.03,299.37,59.964,1545571804,"201051344000651","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1187417.2,1187417.2,5787,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571831,38210.00
12/23/2018 08:30,2,0.000,ALERT,211.25,301.77,59.985,1545571804,"201051344000594","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1202401.5,1202401.5,29594,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571833,38211.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.17,59.969,1545571804,"201051344000469","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1186841.8,1186841.8,2091,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571835,38212.00
12/23/2018 08:30,2,0.000,ALERT,211.03,300.27,59.985,1545571804,"201051344000585","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1202232.9,1202232.9,5828,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571837,38213.00
12/23/2018 08:30,2,0.000,ALERT,212.16,301.17,59.996,1545571804,"201051344000853","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1202405.3,1202405.3,2088,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571839,38214.00
12/23/2018 08:30,2,0.000,ALERT,211.25,300.27,59.985,1545571804,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1201109.0,1201109.0,5767,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571840,38215.00
12/23/2018 08:30,2,0.000,ALERT,211.03,299.97,59.990,1545571804,"201051344000438","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1195064.6,1195064.6,5781,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571842,38216.00
12/23/2018 08:30,2,0.000,ALERT,210.57,299.97,59.985,1545571804,"201051344001135","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1183610.2,1183610.2,5771,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571844,38217.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.17,59.990,1545571804,"201051344000983","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1202066.7,1202066.7,2087,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571846,38218.00
12/23/2018 08:30,2,0.000,ALERT,211.03,299.67,59.990,1545571804,"201051344001203","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1192317.1,1192317.1,5845,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571848,38219.00
12/23/2018 08:30,2,0.000,ALERT,211.03,300.57,59.985,1545571804,"201051344001230","174011545737251",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,1186702.6,1186702.6,5797,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571849,38220.00
12/23/2018 08:30,2,0.000,ALERT,210.80,299.97,59.985,1545571804,"201051344000646","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1181554.5,1181554.5,5784,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571851,38221.00
12/23/2018 08:30,2,0.000,ALERT,211.93,300.57,59.990,1545571804,"201051344000867","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1183424.7,1183424.7,29648,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571853,38222.00
12/23/2018 08:30,2,0.000,ALERT,212.38,300.87,59.996,1545571804,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1182414.8,1182414.8,29660,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571855,38223.00
12/23/2018 08:30,2,0.000,ALERT,210.57,300.27,59.985,1545571804,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5803,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571857,38224.00
12/23/2018 08:30,2,0.000,ALERT,211.70,300.27,60.001,1545571804,"201051344000648","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1190389.5,1190389.5,29625,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571859,38225.00
12/23/2018 08:30,2,0.000,ALERT,212.16,301.17,59.985,1545571804,"201051344000645","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1194646.7,1194646.7,29641,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545571860,38226.00
12/23/2018 08:30,2,0.000,ALERT,211.70,301.77,59.959,1545571804,"201051344000569","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1211898.2,1211898.2,1949,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545571862,38227.00
12/23/2018 08:45,2,0.000,ALERT,212.38,302.37,60.012,1545572704,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1211446.7,1211446.7,2094,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572706,38228.00
12/23/2018 08:45,2,0.000,ALERT,211.25,299.97,60.017,1545572704,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1196241.4,1196241.4,5832,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572708,38229.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.57,60.001,1545572704,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1188118.8,1188118.8,5835,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572710,38230.00
12/23/2018 08:45,2,0.000,ALERT,212.16,301.77,60.012,1545572704,"201051344000458","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1197765.2,1197765.2,2092,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572712,38231.00
12/23/2018 08:45,2,0.000,ALERT,211.25,300.87,60.012,1545572704,"201051344000890","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1192637.3,1192637.3,5776,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572714,38232.00
12/23/2018 08:45,2,0.000,ALERT,211.93,301.47,60.012,1545572704,"201051344000988","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,935169.6,935169.6,2096,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572716,38233.00
12/23/2018 08:45,2,0.000,ALERT,211.93,301.47,60.012,1545572704,"201051344000582","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1172633.2,1172633.2,5773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572717,38234.00
12/23/2018 08:45,2,0.000,ALERT,212.16,302.37,60.012,1545572704,"201051344000868","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1184604.5,1184604.5,29651,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572719,38235.00
12/23/2018 08:45,2,0.000,ALERT,212.83,302.37,60.012,1545572704,"201051344000576","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1197821.6,1197821.6,2116,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572721,38236.00
12/23/2018 08:45,2,0.000,ALERT,212.38,301.77,59.985,1545572704,"201051344001158","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1178189.4,1178189.4,2093,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572723,38237.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.27,59.985,1545572704,"201051344000917","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5800,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572725,38238.00
12/23/2018 08:45,2,0.000,ALERT,211.70,300.27,60.012,1545572704,"201051344000417","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,966012.1,966012.1,5800,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572726,38239.00
12/23/2018 08:45,2,0.000,ALERT,211.70,300.57,59.969,1545572704,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1193658.9,1193658.9,5777,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572728,38240.00
12/23/2018 08:45,2,0.000,ALERT,211.48,299.97,60.012,1545572704,"201051344000651","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1187417.2,1187417.2,5789,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572730,38241.00
12/23/2018 08:45,2,0.000,ALERT,211.93,302.37,60.012,1545572704,"201051344000594","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1202401.5,1202401.5,29596,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572732,38242.00
12/23/2018 08:45,2,0.000,ALERT,212.38,301.77,60.017,1545572704,"201051344000469","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1186841.8,1186841.8,2093,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572734,38243.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.87,60.012,1545572704,"201051344000585","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1202232.9,1202232.9,5830,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572736,38244.00
12/23/2018 08:45,2,0.000,ALERT,212.83,301.77,60.017,1545572704,"201051344000853","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1202405.3,1202405.3,2090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572737,38245.00
12/23/2018 08:45,2,0.000,ALERT,211.70,300.87,60.012,1545572704,"201051344001145","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1201109.0,1201109.0,5769,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572739,38246.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.57,60.006,1545572704,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1195064.6,1195064.6,5783,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572741,38247.00
12/23/2018 08:45,2,0.000,ALERT,211.03,300.57,60.012,1545572704,"201051344001135","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1183610.2,1183610.2,5773,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572743,38248.00
12/23/2018 08:45,2,0.000,ALERT,212.16,301.77,60.012,1545572704,"201051344000983","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1202066.7,1202066.7,2089,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572745,38249.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.27,60.043,1545572704,"201051344001203","174011545737251",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,1192317.1,1192317.1,5847,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572746,38250.00
12/23/2018 08:45,2,0.000,ALERT,211.48,300.87,60.017,1545572704,"201051344001230","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1186702.6,1186702.6,5799,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572748,38251.00
12/23/2018 08:45,2,0.000,ALERT,211.25,300.57,60.054,1545572704,"201051344000646","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1181554.5,1181554.5,5786,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572750,38252.00
12/23/2018 08:45,2,0.000,ALERT,212.61,301.17,60.012,1545572704,"201051344000867","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1183424.7,1183424.7,29650,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545572752,38253.00
12/23/2018 08:45,2,0.000,ALERT,212.83,301.47,60.012,1545572704,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1182414.8,1182414.8,29662,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572754,38254.00
12/23/2018 08:45,2,0.000,ALERT,211.03,300.57,60.059,1545572704,"201051344000955","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1200161.5,1200161.5,5805,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572755,38255.00
12/23/2018 08:45,2,0.000,ALERT,212.38,301.17,59.975,1545572704,"201051344000648","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1190389.5,1190389.5,29627,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572757,38256.00
12/23/2018 08:45,2,0.000,ALERT,212.61,301.77,60.006,1545572704,"201051344000645","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1194646.7,1194646.7,29643,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572759,38257.00
12/23/2018 08:45,2,0.000,ALERT,212.38,302.37,60.054,1545572704,"201051344000569","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1211898.2,1211898.2,1951,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545572761,38258.00
12/23/2018 09:00,2,0.000,ALERT,211.70,301.17,60.012,1545573605,"201051344000579","174011545737251",0.00,-2.00,0,287.35,305.38,0.0,0.0,0.000,1211446.7,1211446.7,2096,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573608,38259.00
12/23/2018 09:00,2,0.000,ALERT,211.03,299.67,60.012,1545573605,"201051344001025","174011545737251",0.00,-2.50,0,286.44,302.68,0.0,0.0,0.000,1196241.4,1196241.4,5834,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573610,38260.00
12/23/2018 09:00,2,0.000,ALERT,211.25,300.27,60.006,1545573605,"201051344001093","174011545737251",0.00,-1.00,0,286.14,302.07,0.0,0.0,0.000,1188118.8,1188118.8,5837,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573612,38261.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.57,60.033,1545573605,"201051344000458","174011545737251",0.00,-0.50,0,286.74,304.78,0.0,0.0,0.000,1197765.2,1197765.2,2094,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573613,38262.00
12/23/2018 09:00,2,0.000,ALERT,211.25,300.57,60.017,1545573605,"201051344000890","174011545737251",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,1192637.3,1192637.3,5778,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573615,38263.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.27,60.043,1545573605,"201051344000988","174011545737251",0.00,-2.00,0,284.34,304.48,0.0,0.0,0.000,935169.6,935169.6,2098,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573617,38264.00
12/23/2018 09:00,2,0.000,ALERT,211.93,301.17,60.012,1545573605,"201051344000582","174011545737251",0.00,-2.50,0,287.35,302.68,0.0,0.0,0.000,1172633.2,1172633.2,5775,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573619,38265.00
12/23/2018 09:00,2,0.000,ALERT,211.70,301.17,60.012,1545573605,"201051344000868","174011545737251",0.00,-2.00,0,287.35,305.38,0.0,0.0,0.000,1184604.5,1184604.5,29653,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573621,38266.00
12/23/2018 09:00,2,0.000,ALERT,212.16,300.87,60.017,1545573605,"201051344000576","174011545737251",0.00,-2.00,0,286.74,305.38,0.0,0.0,0.000,1197821.6,1197821.6,2118,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573623,38267.00
12/23/2018 09:00,2,0.000,ALERT,211.70,300.57,60.012,1545573605,"201051344001158","174011545737251",0.00,-3.00,0,286.14,304.48,0.0,0.0,0.000,1178189.4,1178189.4,2095,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573624,38268.00
12/23/2018 09:00,2,0.000,ALERT,211.48,299.97,60.012,1545573605,"201051344000917","174011545737251",0.00,-0.50,0,285.24,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5802,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573626,38269.00
12/23/2018 09:00,2,0.000,ALERT,211.48,299.97,60.006,1545573605,"201051344000417","174011545737251",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,966012.1,966012.1,5802,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573628,38270.00
12/23/2018 09:00,2,0.000,ALERT,211.70,300.27,60.001,1545573605,"201051344000685","174011545737251",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,1193658.9,1193658.9,5779,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573630,38271.00
12/23/2018 09:00,2,0.000,ALERT,211.48,299.67,60.006,1545573605,"201051344000651","174011545737251",0.00,-3.00,0,286.14,301.47,0.0,0.0,0.000,1187417.2,1187417.2,5791,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573632,38272.00
12/23/2018 09:00,2,0.000,ALERT,211.25,301.17,60.012,1545573605,"201051344000594","174011545737251",0.00,-2.50,0,286.44,305.38,0.0,0.0,0.000,1202401.5,1202401.5,29598,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573633,38273.00
12/23/2018 09:00,2,0.000,ALERT,211.70,300.27,60.017,1545573605,"201051344000469","174011545737251",0.00,-2.50,0,285.84,304.48,0.0,0.0,0.000,1186841.8,1186841.8,2095,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573635,38274.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.57,60.006,1545573605,"201051344000585","174011545737251",0.00,-1.50,0,286.14,302.37,0.0,0.0,0.000,1202232.9,1202232.9,5832,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573637,38275.00
12/23/2018 09:00,2,0.000,ALERT,212.16,300.27,60.012,1545573605,"201051344000853","174011545737251",0.00,-2.50,0,287.05,304.48,0.0,0.0,0.000,1202405.3,1202405.3,2092,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573639,38276.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.57,60.006,1545573605,"201051344001145","174011545737251",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,1201109.0,1201109.0,5771,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573641,38277.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.27,60.006,1545573605,"201051344000438","174011545737251",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,1195064.6,1195064.6,5785,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573643,38278.00
12/23/2018 09:00,2,0.000,ALERT,211.03,300.27,60.049,1545573605,"201051344001135","174011545737251",0.00,-2.00,0,286.74,302.68,0.0,0.0,0.000,1183610.2,1183610.2,5775,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573645,38279.00
12/23/2018 09:00,2,0.000,ALERT,211.48,300.57,60.054,1545573605,"201051344000983","174011545737251",0.00,-2.00,0,287.05,304.78,0.0,0.0,0.000,1202066.7,1202066.7,2091,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573646,38280.00
12/23/2018 09:00,2,0.000,ALERT,211.48,299.97,60.043,1545573605,"201051344001203","174011545737251",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,1192317.1,1192317.1,5849,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573648,38281.00
12/23/2018 09:00,2,0.000,ALERT,211.25,300.57,60.006,1545573605,"201051344001230","174011545737251",0.00,-2.00,0,286.44,302.37,0.0,0.0,0.000,1186702.6,1186702.6,5801,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573650,38282.00
12/23/2018 09:00,2,0.000,ALERT,211.03,300.27,59.969,1545573605,"201051344000646","174011545737251",0.00,-2.50,0,285.84,301.47,0.0,0.0,0.000,1181554.5,1181554.5,5788,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545573652,38283.00
12/23/2018 09:00,2,0.000,ALERT,211.93,299.97,60.017,1545573605,"201051344000867","174011545737251",0.00,-1.50,0,286.14,304.78,0.0,0.0,0.000,1183424.7,1183424.7,29652,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573654,38284.00
12/23/2018 09:00,2,0.000,ALERT,212.38,300.27,60.012,1545573605,"201051344000633","174011545737251",0.00,-2.50,0,284.94,304.78,0.0,0.0,0.000,1182414.8,1182414.8,29664,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573655,38285.00
12/23/2018 09:00,2,0.000,ALERT,211.03,300.27,60.012,1545573605,"201051344000955","174011545737251",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,1200161.5,1200161.5,5807,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573657,38286.00
12/23/2018 09:00,2,0.000,ALERT,211.70,299.67,60.033,1545573605,"201051344000648","174011545737251",0.00,-3.00,0,286.44,304.18,0.0,0.0,0.000,1190389.5,1190389.5,29629,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573659,38287.00
12/23/2018 09:00,2,0.000,ALERT,212.16,300.27,60.012,1545573605,"201051344000645","174011545737251",0.00,-1.50,0,286.74,304.78,0.0,0.0,0.000,1194646.7,1194646.7,29645,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573661,38288.00
12/23/2018 09:00,2,0.000,ALERT,211.70,300.87,60.006,1545573605,"201051344000569","174011545737251",0.00,-2.00,0,287.35,305.08,0.0,0.0,0.000,1211898.2,1211898.2,1953,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545573663,38289.00
12/23/2018 09:15,2,0.000,ALERT,211.48,301.17,60.017,1545574504,"201051344000579","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1211446.7,1211446.7,2098,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574507,38290.00
12/23/2018 09:15,2,0.000,ALERT,210.57,299.07,60.017,1545574504,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1196241.4,1196241.4,5836,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574509,38291.00
12/23/2018 09:15,2,0.000,ALERT,210.80,299.67,60.017,1545574504,"201051344001093","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1188118.8,1188118.8,5839,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574511,38292.00
12/23/2018 09:15,2,0.000,ALERT,211.25,300.57,60.012,1545574504,"201051344000458","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1197765.2,1197765.2,2096,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574513,38293.00
12/23/2018 09:15,2,0.000,ALERT,210.57,300.27,59.990,1545574504,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1192637.3,1192637.3,5780,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545574514,38294.00
12/23/2018 09:15,2,0.000,ALERT,211.25,300.57,60.017,1545574504,"201051344000988","174011545737251",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,935169.6,935169.6,2100,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574516,38295.00
12/23/2018 09:15,2,0.000,ALERT,211.25,300.57,60.017,1545574504,"201051344000582","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1172633.2,1172633.2,5777,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574518,38296.00
12/23/2018 09:15,2,0.000,ALERT,211.48,301.47,60.022,1545574504,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1184604.5,1184604.5,29655,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574520,38297.00
12/23/2018 09:15,2,0.096,ALERT,211.93,301.17,60.022,1545574504,"201051344000576","174011545737251",30.22,-2.00,0,298.47,302.68,3.0,0.9,0.000,1197821.6,1197821.6,2120,0,0,0,L,1122011218,1,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1545574522,38298.00
12/23/2018 09:15,2,0.000,ALERT,211.48,300.57,60.054,1545574504,"201051344001158","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1178189.4,1178189.4,2097,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574523,38299.00
12/23/2018 09:15,2,0.000,ALERT,211.03,299.37,60.017,1545574504,"201051344000917","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1189265.6,1189265.6,5804,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574525,38300.00
12/23/2018 09:15,2,0.000,ALERT,211.03,299.07,60.038,1545574504,"201051344000417","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,966012.1,966012.1,5804,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545574527,38301.00
12/23/2018 09:15,2,0.000,ALERT,211.03,299.67,60.017,1545574504,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1193658.9,1193658.9,5781,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574529,38302.00
