ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 09:15,2,0.000,ALERT,210.80,299.07,59.996,1545574504,"201051344000651","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1187417.2,1187417.2,5793,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574531,38303.00
12/23/2018 09:15,2,0.000,ALERT,211.25,301.17,60.017,1545574504,"201051344000594","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1202401.5,1202401.5,29600,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545574533,38304.00
12/23/2018 09:15,2,0.000,ALERT,211.70,300.57,60.022,1545574504,"201051344000469","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1186841.8,1186841.8,2097,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574535,38305.00
12/23/2018 09:15,2,0.000,ALERT,210.80,299.67,60.017,1545574504,"201051344000585","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1202232.9,1202232.9,5834,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574536,38306.00
12/23/2018 09:15,2,0.066,ALERT,211.93,300.57,60.028,1545574504,"201051344000853","174011545737251",31.09,-2.00,0,298.47,302.37,2.1,0.1,0.000,1202405.3,1202405.3,2094,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545574538,38307.00
12/23/2018 09:15,2,0.000,ALERT,211.03,299.97,59.975,1545574504,"201051344001145","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1201109.0,1201109.0,5773,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574540,38308.00
12/23/2018 09:15,2,0.000,ALERT,210.80,299.67,60.022,1545574504,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1195064.6,1195064.6,5787,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545574542,38309.00
12/23/2018 09:15,2,0.000,ALERT,210.35,299.67,60.012,1545574504,"201051344001135","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1183610.2,1183610.2,5777,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574544,38310.00
12/23/2018 09:15,2,0.066,ALERT,211.48,300.87,59.980,1545574504,"201051344000983","174011545737251",30.77,-1.50,0,298.47,302.68,2.1,0.1,0.000,1202066.7,1202066.7,2093,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1545574546,38311.00
12/23/2018 09:15,2,0.000,ALERT,210.80,299.07,60.017,1545574504,"201051344001203","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,1192317.1,1192317.1,5851,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574547,38312.00
12/23/2018 09:15,2,0.000,ALERT,210.80,299.97,60.012,1545574504,"201051344001230","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1186702.6,1186702.6,5803,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574549,38313.00
12/23/2018 09:15,2,0.000,ALERT,210.57,299.67,60.012,1545574504,"201051344000646","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1181554.5,1181554.5,5790,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574551,38314.00
12/23/2018 09:15,2,0.000,ALERT,211.70,300.27,60.022,1545574504,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1183424.7,1183424.7,29654,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1545574553,38315.00
12/23/2018 09:15,2,0.000,ALERT,212.16,300.57,60.017,1545574504,"201051344000633","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1182414.8,1182414.8,29666,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1545574555,38316.00
12/23/2018 09:15,2,0.000,ALERT,210.35,299.67,60.017,1545574504,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1200161.5,1200161.5,5809,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545574556,38317.00
12/23/2018 09:15,2,0.092,ALERT,211.70,299.97,60.038,1545574504,"201051344000648","174011545737251",30.81,-3.00,0,297.87,302.37,2.9,0.8,0.000,1190389.5,1190389.5,29631,0,0,0,L,1122011218,1,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1545574558,38318.00
12/23/2018 09:15,2,0.061,ALERT,211.93,300.57,60.022,1545574504,"201051344000645","174011545737251",30.97,-1.50,0,298.47,302.37,1.9,0.0,0.000,1194646.7,1194646.7,29647,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1545574560,38319.00
12/23/2018 09:15,2,0.090,ALERT,211.70,301.17,60.022,1545574504,"201051344000569","174011545737251",31.09,-2.00,0,299.07,303.28,2.9,0.9,0.000,1211898.2,1211898.2,1955,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1545574562,38320.00
12/23/2018 09:30,2,0.193,ALERT,211.25,300.87,60.022,1545575404,"201051344000579","174011545737251",22.64,-1.50,0,299.07,303.28,4.5,2.4,0.000,1211447.1,1211447.1,2100,0,0,0,L,1122011218,1,120.42,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1545575407,38321.00
12/23/2018 09:30,2,0.156,ALERT,210.57,299.67,60.033,1545575404,"201051344001025","174011545737251",23.60,-2.00,0,296.96,301.77,3.8,1.7,0.000,1196241.7,1196241.7,5838,0,0,0,L,1122011218,1,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1545575409,38322.00
12/23/2018 09:30,2,0.215,ALERT,210.80,300.27,60.038,1545575404,"201051344001093","174011545737251",22.17,-0.50,0,297.26,301.47,4.9,2.8,0.000,1188119.3,1188119.3,5841,0,0,0,L,1122011218,1,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1545575411,38323.00
12/23/2018 09:30,2,0.174,ALERT,211.03,300.57,60.028,1545575404,"201051344000458","174011545737251",23.14,0.00,0,298.47,303.58,4.1,2.0,0.000,1197765.6,1197765.6,2098,0,0,0,L,1122011218,1,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1545575413,38324.00
12/23/2018 09:30,2,0.186,ALERT,210.80,300.57,60.038,1545575404,"201051344000890","174011545737251",23.02,-1.50,0,297.87,302.37,4.3,2.2,0.000,1192637.7,1192637.7,5782,0,0,0,L,1122011218,1,121.10,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1545575415,38325.00
12/23/2018 09:30,2,0.129,ALERT,211.03,299.97,60.006,1545575404,"201051344000988","174011545737251",19.62,-1.50,0,296.06,302.68,2.6,0.6,0.000,935169.7,935169.7,2102,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1545575417,38326.00
12/23/2018 09:30,2,0.174,ALERT,211.25,301.17,60.033,1545575404,"201051344000582","174011545737251",23.06,-2.00,0,298.47,302.37,4.1,2.0,0.000,1172633.5,1172633.5,5779,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1545575418,38327.00
12/23/2018 09:30,2,0.162,ALERT,211.25,300.87,60.028,1545575404,"201051344000868","174011545737251",22.52,-2.00,0,299.07,303.58,3.7,1.7,0.000,1184604.7,1184604.7,29657,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1545575420,38328.00
12/23/2018 09:30,2,0.199,ALERT,211.70,300.87,60.028,1545575404,"201051344000576","174011545737251",20.81,-2.00,0,298.77,302.98,4.2,2.2,0.000,1197822.0,1197822.0,2122,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1545575422,38329.00
12/23/2018 09:30,2,0.148,ALERT,211.25,300.27,60.049,1545575404,"201051344001158","174011545737251",22.72,-2.50,0,298.17,302.37,3.4,1.4,0.000,1178189.6,1178189.6,2099,0,0,0,L,1122011218,1,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1545575424,38330.00
12/23/2018 09:30,2,0.160,ALERT,211.03,299.67,60.033,1545575404,"201051344000917","174011545737251",21.41,0.00,0,296.36,301.17,3.5,1.5,0.000,1189265.7,1189265.7,5806,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1545575426,38331.00
12/23/2018 09:30,2,0.207,ALERT,211.03,299.67,60.054,1545575404,"201051344000417","174011545737251",19.00,-2.00,0,297.26,300.87,4.0,1.9,0.000,966012.4,966012.4,5806,0,0,0,L,1122011218,1,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1545575428,38332.00
12/23/2018 09:30,2,0.164,ALERT,211.25,300.27,60.054,1545575404,"201051344000685","174011545737251",22.44,-1.50,0,297.57,301.17,3.7,1.7,0.000,1193659.1,1193659.1,5783,0,0,0,L,1122011218,1,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1545575430,38333.00
12/23/2018 09:30,2,0.191,ALERT,211.03,299.67,60.033,1545575404,"201051344000651","174011545737251",21.75,-2.50,0,297.26,301.17,4.2,2.2,0.000,1187417.6,1187417.6,5795,0,0,0,L,1122011218,1,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1545575431,38334.00
12/23/2018 09:30,2,0.170,ALERT,210.80,300.87,60.022,1545575404,"201051344000594","174011545737251",23.14,-2.00,0,298.47,302.98,4.0,2.0,0.000,1202401.8,1202401.8,29602,0,0,0,L,1122011218,1,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1545575433,38335.00
12/23/2018 09:30,2,0.193,ALERT,211.25,300.27,60.028,1545575404,"201051344000469","174011545737251",22.94,-2.50,0,297.57,302.37,4.5,2.4,0.000,1186842.2,1186842.2,2099,0,0,0,L,1122011218,1,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545575435,38336.00
12/23/2018 09:30,2,0.152,ALERT,211.03,300.57,59.990,1545575404,"201051344000585","174011545737251",21.09,-1.50,0,297.26,301.47,3.2,1.2,0.000,1202233.1,1202233.1,5836,0,0,0,L,1122011218,1,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1545575437,38337.00
12/23/2018 09:30,2,0.156,ALERT,211.70,300.27,60.049,1545575404,"201051344000853","174011545737251",22.11,-2.00,0,298.47,302.98,3.5,1.5,0.000,1202405.5,1202405.5,2096,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1545575439,38338.00
12/23/2018 09:30,2,0.143,ALERT,211.25,300.57,60.033,1545575404,"201051344001145","174011545737251",22.24,-1.50,0,297.87,302.07,3.3,1.2,0.000,1201109.2,1201109.2,5775,0,0,0,L,1122011218,1,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1545575441,38339.00
12/23/2018 09:30,2,0.188,ALERT,211.03,300.27,60.001,1545575404,"201051344000438","174011545737251",22.74,-2.50,0,297.87,301.77,4.3,2.3,0.000,1195064.9,1195064.9,5789,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1545575442,38340.00
12/23/2018 09:30,2,0.143,ALERT,210.57,300.27,59.985,1545575404,"201051344001135","174011545737251",21.89,-1.50,0,297.87,302.07,3.2,1.1,0.000,1183610.4,1183610.4,5779,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1545575444,38341.00
12/23/2018 09:30,2,0.156,ALERT,211.25,300.57,60.038,1545575404,"201051344000983","174011545737251",23.20,-1.50,0,298.77,303.28,3.7,1.6,0.000,1202067.0,1202067.0,2095,0,0,0,L,1122011218,1,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1545575446,38342.00
12/23/2018 09:30,2,0.191,ALERT,211.03,299.97,60.028,1545575404,"201051344001203","174011545737251",19.34,-2.00,0,297.57,302.98,3.8,1.7,0.000,1192317.3,1192317.3,5853,0,0,0,L,1122011218,1,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1545575448,38343.00
12/23/2018 09:30,2,0.164,ALERT,210.80,300.57,60.033,1545575404,"201051344001230","174011545737251",21.29,-1.50,0,297.57,301.77,3.6,1.5,0.000,1186702.8,1186702.8,5805,0,0,0,L,1122011218,1,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1545575450,38344.00
12/23/2018 09:30,2,0.172,ALERT,210.57,299.97,60.033,1545575404,"201051344000646","174011545737251",19.40,-2.00,0,296.96,301.17,3.4,1.3,0.000,1181554.7,1181554.7,5792,0,0,0,L,1122011218,1,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545575452,38345.00
12/23/2018 09:30,2,0.176,ALERT,211.48,299.97,60.028,1545575404,"201051344000867","174011545737251",21.07,-1.00,0,297.87,302.98,3.8,1.7,0.000,1183424.9,1183424.9,29656,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1545575453,38346.00
12/23/2018 09:30,2,0.180,ALERT,211.93,299.97,60.033,1545575404,"201051344000633","174011545737251",22.46,-2.00,0,296.66,302.37,4.1,2.0,0.000,1182415.2,1182415.2,29668,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1545575455,38347.00
12/23/2018 09:30,2,0.207,ALERT,210.57,300.27,60.038,1545575404,"201051344000955","174011545737251",20.65,-1.50,0,297.57,301.17,4.4,2.3,0.000,1200161.9,1200161.9,5811,0,0,0,L,1122011218,1,120.42,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1545575457,38348.00
12/23/2018 09:30,2,0.182,ALERT,211.25,299.67,60.028,1545575404,"201051344000648","174011545737251",23.14,-2.50,0,297.87,302.68,4.3,2.2,0.000,1190389.9,1190389.9,29633,0,0,0,L,1122011218,1,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1545575459,38349.00
12/23/2018 09:30,2,0.180,ALERT,211.70,300.27,60.033,1545575404,"201051344000645","174011545737251",21.25,-1.00,0,298.47,302.68,3.9,1.8,0.000,1194647.0,1194647.0,29649,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1545575461,38350.00
12/23/2018 09:30,2,0.174,ALERT,211.25,300.87,60.033,1545575404,"201051344000569","174011545737251",23.10,-1.50,0,299.07,303.58,4.1,2.0,0.000,1211898.5,1211898.5,1957,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1545575463,38351.00
12/23/2018 09:45,2,0.252,ACTIVE,211.70,336.34,60.022,1545576304,"201051344000579","174011545737251",25.31,-0.50,0,299.07,349.86,6.5,4.3,0.004,1211448.0,1211448.0,2102,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576306,38352.00
12/23/2018 09:45,2,0.189,ACTIVE,210.57,336.04,60.059,1545576304,"201051344001025","174011545737251",28.09,-1.50,0,297.87,346.56,5.4,3.3,0.000,1196242.3,1196242.3,5840,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576307,38353.00
12/23/2018 09:45,2,0.262,ALERT,210.80,336.34,60.028,1545576304,"201051344001093","174011545737251",23.38,0.50,0,298.47,345.96,6.2,4.0,0.000,1188120.2,1188120.2,5843,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576309,38354.00
12/23/2018 09:45,2,0.205,ACTIVE,211.48,336.34,60.033,1545576304,"201051344000458","174011545737251",28.15,1.00,0,298.77,348.66,5.9,3.7,0.004,1197766.3,1197766.3,2100,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576310,38355.00
12/23/2018 09:45,2,0.213,ACTIVE,210.80,336.04,60.033,1545576304,"201051344000890","174011545737251",27.95,-0.50,0,298.77,344.45,6.1,3.9,0.000,1192638.5,1192638.5,5784,0,0,0,L,1122011218,1,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576311,38356.00
12/23/2018 09:45,2,0.137,ACTIVE,211.25,300.57,60.033,1545576304,"201051344000988","174011545737251",20.89,-1.00,0,296.06,302.98,2.9,0.9,0.000,935169.9,935169.9,2104,0,0,0,L,1122011218,1,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576312,38357.00
12/23/2018 09:45,2,0.234,ACTIVE,211.25,337.24,60.017,1545576304,"201051344000582","174011545737251",23.84,-1.00,0,299.67,352.27,5.7,3.6,0.004,1172634.2,1172634.2,5781,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576313,38358.00
12/23/2018 09:45,2,0.205,ACTIVE,211.48,336.94,60.022,1545576304,"201051344000868","174011545737251",25.35,-0.50,0,299.07,345.36,5.3,3.2,0.004,1184605.4,1184605.4,29659,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576314,38359.00
12/23/2018 09:45,2,0.240,ACTIVE,212.16,338.14,60.017,1545576304,"201051344000576","174011545737251",24.31,-1.00,0,298.77,345.36,6.0,3.8,0.004,1197822.8,1197822.8,2124,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576315,38360.00
12/23/2018 09:45,2,0.172,ACTIVE,211.70,337.24,60.028,1545576304,"201051344001158","174011545737251",27.77,-1.50,0,298.17,345.96,4.8,2.8,0.004,1178190.2,1178190.2,2101,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576316,38361.00
12/23/2018 09:45,2,0.207,ACTIVE,211.03,337.24,59.996,1545576304,"201051344000917","174011545737251",24.27,1.00,0,296.66,350.77,5.1,3.0,0.000,1189266.3,1189266.3,5808,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576317,38362.00
12/23/2018 09:45,2,0.252,ACTIVE,211.03,299.97,60.028,1545576304,"201051344000417","174011545737251",19.94,-1.50,0,297.57,301.17,5.1,3.0,0.000,966013.1,966013.1,5808,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576318,38363.00
12/23/2018 09:45,2,0.188,ACTIVE,211.25,337.84,60.022,1545576304,"201051344000685","174011545737251",27.61,-1.00,0,298.17,344.76,5.3,3.2,0.000,1193659.8,1193659.8,5785,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576319,38364.00
12/23/2018 09:45,2,0.236,ALERT,211.03,336.94,60.028,1545576304,"201051344000651","174011545737251",24.61,-1.50,0,297.87,347.16,5.9,3.8,0.004,1187418.4,1187418.4,5797,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576321,38365.00
12/23/2018 09:45,2,0.217,ACTIVE,211.25,336.94,59.990,1545576304,"201051344000594","174011545737251",25.88,-1.00,0,298.47,347.16,5.7,3.6,0.004,1202402.6,1202402.6,29604,0,0,0,L,1122011218,1,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576322,38366.00
12/23/2018 09:45,2,0.244,ACTIVE,211.70,337.24,60.059,1545576304,"201051344000469","174011545737251",24.77,-1.50,0,297.57,350.17,6.2,4.0,0.004,1186843.1,1186843.1,2101,0,0,0,L,1122011218,1,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576322,38367.00
12/23/2018 09:45,2,0.186,ACTIVE,211.03,340.85,60.028,1545576304,"201051344000585","174011545737251",26.40,-0.50,0,297.87,341.45,5.0,2.9,0.000,1202233.5,1202233.5,5838,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576323,38368.00
12/23/2018 09:45,2,0.189,ACTIVE,212.16,338.44,60.022,1545576304,"201051344000853","174011545737251",27.15,-0.50,0,298.77,347.76,5.3,3.2,0.004,1202406.1,1202406.1,2098,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576324,38369.00
12/23/2018 09:45,2,0.188,ALERT,211.03,337.24,60.017,1545576304,"201051344001145","174011545737251",24.67,-1.00,0,298.17,346.56,4.7,2.6,0.000,1201109.7,1201109.7,5777,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576326,38370.00
12/23/2018 09:45,2,0.246,ACTIVE,211.03,336.94,60.022,1545576304,"201051344000438","174011545737251",23.80,-1.50,0,298.47,348.06,5.9,3.8,0.004,1195065.7,1195065.7,5791,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576327,38371.00
12/23/2018 09:45,2,0.170,ACTIVE,210.57,335.74,60.022,1545576304,"201051344001135","174011545737251",27.49,-0.50,0,298.47,344.76,4.8,2.7,0.000,1183610.9,1183610.9,5781,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576328,38372.00
12/23/2018 09:45,2,0.182,ACTIVE,211.48,336.64,60.022,1545576304,"201051344000983","174011545737251",28.05,-0.50,0,298.17,346.26,5.2,3.1,0.009,1202067.6,1202067.6,2097,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576329,38373.00
12/23/2018 09:45,2,0.203,ACTIVE,211.03,336.64,60.028,1545576304,"201051344001203","174011545737251",25.62,-1.00,0,298.17,350.17,5.3,3.2,0.004,1192318.0,1192318.0,5855,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576330,38374.00
12/23/2018 09:45,2,0.207,ALERT,210.80,336.34,60.022,1545576304,"201051344001230","174011545737251",23.95,-1.00,0,298.77,347.16,5.1,3.0,0.004,1186703.4,1186703.4,5807,0,0,0,L,1122011218,1,121.33,120.20,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576332,38375.00
12/23/2018 09:45,2,0.215,ACTIVE,210.57,336.64,60.054,1545576304,"201051344000646","174011545737251",24.31,-1.50,0,297.57,343.25,5.3,3.2,0.000,1181555.3,1181555.3,5794,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576333,38376.00
12/23/2018 09:45,2,0.205,ACTIVE,211.70,336.64,60.049,1545576304,"201051344000867","174011545737251",26.08,0.00,0,297.57,343.55,5.4,3.3,0.004,1183425.6,1183425.6,29658,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576334,38377.00
12/23/2018 09:45,2,0.234,ACTIVE,212.16,339.34,60.038,1545576304,"201051344000633","174011545737251",24.57,-1.00,0,296.66,349.56,5.8,3.7,0.004,1182415.9,1182415.9,29670,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576335,38378.00
12/23/2018 09:45,2,0.252,ACTIVE,210.57,336.04,60.028,1545576304,"201051344000955","174011545737251",24.01,-0.50,0,298.17,351.07,6.1,4.0,0.000,1200162.7,1200162.7,5813,0,0,0,L,1122011218,1,120.65,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576336,38379.00
12/23/2018 09:45,2,0.242,ACTIVE,211.70,336.94,60.001,1545576304,"201051344000648","174011545737251",24.69,-1.50,0,298.17,348.96,6.0,3.9,0.004,1190390.7,1190390.7,29635,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576337,38380.00
12/23/2018 09:45,2,0.211,ACTIVE,211.93,337.24,60.022,1545576304,"201051344000645","174011545737251",26.48,0.00,0,298.47,348.66,5.7,3.5,0.009,1194647.7,1194647.7,29651,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576338,38381.00
12/23/2018 09:45,2,0.225,ACTIVE,211.70,336.94,60.022,1545576304,"201051344000569","174011545737251",25.05,-0.50,0,299.37,348.36,5.7,3.6,0.004,1211899.3,1211899.3,1959,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545576339,38382.00
12/23/2018 10:00,2,0.252,ALERT,211.93,336.94,60.012,1545577204,"201051344000579","174011545737251",26.26,0.50,0,299.37,341.45,6.7,4.5,0.004,1211449.2,1211449.2,2103,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577207,38383.00
12/23/2018 10:00,2,0.203,ALERT,211.25,336.94,60.006,1545577204,"201051344001025","174011545737251",28.11,-0.50,0,297.57,340.85,5.8,3.7,0.004,1196243.3,1196243.3,5841,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577209,38384.00
12/23/2018 10:00,2,0.270,ACTIVE,211.48,338.14,60.022,1545577204,"201051344001093","174011545737251",24.35,1.50,0,298.17,341.45,6.7,4.5,0.000,1188121.5,1188121.5,5845,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577210,38385.00
12/23/2018 10:00,2,0.242,ALERT,211.70,336.94,60.017,1545577204,"201051344000458","174011545737251",25.47,1.50,0,298.47,341.15,6.3,4.1,0.004,1197767.4,1197767.4,2101,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577212,38386.00
12/23/2018 10:00,2,0.221,ALERT,211.25,336.94,60.022,1545577204,"201051344000890","174011545737251",28.51,0.00,0,298.17,340.55,6.4,4.3,0.009,1192639.6,1192639.6,5785,0,0,0,L,1122011218,1,121.55,120.20,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577214,38387.00
12/23/2018 10:00,2,0.137,ACTIVE,211.48,301.17,60.028,1545577204,"201051344000988","174011545737251",21.07,-0.50,0,296.36,303.28,2.9,0.9,0.000,935170.1,935170.1,2105,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577215,38388.00
12/23/2018 10:00,2,0.236,ALERT,211.93,338.44,60.043,1545577204,"201051344000582","174011545737251",25.66,-0.50,0,299.07,341.75,6.2,4.0,0.009,1172635.3,1172635.3,5782,0,0,0,L,1122011218,1,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577216,38389.00
12/23/2018 10:00,2,0.217,ALERT,211.93,337.54,60.017,1545577204,"201051344000868","174011545737251",25.86,0.00,0,299.07,340.85,5.7,3.6,0.004,1184606.3,1184606.3,29660,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577218,38390.00
12/23/2018 10:00,2,0.240,ALERT,212.38,338.44,60.017,1545577204,"201051344000576","174011545737251",25.72,-0.50,0,298.77,342.95,6.3,4.2,0.009,1197823.9,1197823.9,2125,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577220,38391.00
12/23/2018 10:00,2,0.209,ALERT,212.16,337.24,60.059,1545577204,"201051344001158","174011545737251",24.79,-0.50,0,298.47,340.85,5.2,3.1,0.004,1178191.0,1178191.0,2102,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577222,38392.00
12/23/2018 10:00,2,0.205,ALERT,211.70,338.44,60.022,1545577204,"201051344000917","174011545737251",25.84,1.50,0,296.96,341.45,5.4,3.3,0.009,1189267.2,1189267.2,5809,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577224,38393.00
12/23/2018 10:00,2,0.254,ALERT,211.48,301.17,60.028,1545577204,"201051344000417","174011545737251",20.12,-1.00,0,297.87,340.85,5.2,3.1,0.000,966013.8,966013.8,5809,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,21,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577225,38394.00
12/23/2018 10:00,2,0.234,ALERT,211.93,338.74,60.022,1545577204,"201051344000685","174011545737251",24.59,0.00,0,298.17,341.75,5.8,3.7,0.004,1193660.7,1193660.7,5786,0,0,0,L,1122011218,1,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577227,38395.00
12/23/2018 10:00,2,0.248,ACTIVE,211.70,337.54,60.028,1545577204,"201051344000651","174011545737251",24.71,-1.00,0,297.26,341.75,6.2,4.1,0.009,1187419.4,1187419.4,5799,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577228,38396.00
12/23/2018 10:00,2,0.240,ALERT,211.70,337.54,60.022,1545577204,"201051344000594","174011545737251",25.27,-0.50,0,298.47,340.85,6.2,4.0,0.009,1202403.6,1202403.6,29605,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577230,38397.00
12/23/2018 10:00,2,0.254,ALERT,211.93,337.54,60.028,1545577204,"201051344000469","174011545737251",24.91,-1.00,0,297.87,341.75,6.5,4.3,0.004,1186844.2,1186844.2,2102,0,0,0,L,1122011218,1,120.42,122.01,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577232,38398.00
12/23/2018 10:00,2,0.189,ALERT,211.70,338.14,60.022,1545577204,"201051344000585","174011545737251",27.55,0.00,0,297.87,346.56,5.3,3.2,0.004,1202234.4,1202234.4,5839,0,0,0,L,1122011218,1,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577234,38399.00
12/23/2018 10:00,2,0.213,ALERT,212.38,338.74,60.012,1545577204,"201051344000853","174011545737251",26.06,0.00,0,298.47,342.35,5.7,3.5,0.004,1202407.0,1202407.0,2099,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577236,38400.00
12/23/2018 10:00,2,0.189,ACTIVE,211.70,338.14,59.990,1545577204,"201051344001145","174011545737251",25.90,0.00,0,298.17,341.15,5.0,2.9,0.004,1201110.5,1201110.5,5779,0,0,0,L,1122011218,1,121.55,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577237,38401.00
12/23/2018 10:00,2,0.246,ALERT,211.70,337.24,60.017,1545577204,"201051344000438","174011545737251",25.07,-0.50,0,298.17,341.15,6.3,4.1,0.000,1195066.8,1195066.8,5792,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577238,38402.00
12/23/2018 10:00,2,0.186,ALERT,211.25,336.34,60.022,1545577204,"201051344001135","174011545737251",27.33,0.00,0,298.47,339.65,5.1,3.0,0.004,1183611.7,1183611.7,5782,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577240,38403.00
12/23/2018 10:00,2,0.217,ALERT,211.93,337.24,60.017,1545577204,"201051344000983","174011545737251",25.49,0.50,0,298.77,340.85,5.6,3.5,0.004,1202068.5,1202068.5,2098,0,0,0,L,1122011218,1,120.88,121.33,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577242,38404.00
12/23/2018 10:00,2,0.221,ALERT,211.48,337.54,60.022,1545577204,"201051344001203","174011545737251",25.54,0.00,0,298.17,342.65,5.8,3.6,0.009,1192318.9,1192318.9,5856,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577244,38405.00
12/23/2018 10:00,2,0.234,ACTIVE,211.48,336.94,60.017,1545577204,"201051344001230","174011545737251",23.34,0.00,0,298.47,339.34,5.5,3.4,0.000,1186704.3,1186704.3,5809,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577245,38406.00
12/23/2018 10:00,2,0.217,ALERT,211.25,337.84,60.033,1545577204,"201051344000646","174011545737251",25.72,-0.50,0,297.57,340.25,5.7,3.5,0.009,1181556.2,1181556.2,5795,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577247,38407.00
12/23/2018 10:00,2,0.219,ALERT,212.16,337.24,60.017,1545577204,"201051344000867","174011545737251",25.92,0.50,0,297.87,341.45,5.8,3.7,0.004,1183426.5,1183426.5,29659,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577249,38408.00
12/23/2018 10:00,2,0.232,ALERT,212.61,339.65,60.022,1545577204,"201051344000633","174011545737251",26.44,-0.50,0,296.66,343.55,6.2,4.1,0.000,1182417.0,1182417.0,29671,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577251,38409.00
12/23/2018 10:00,2,0.244,ALERT,211.03,336.94,60.022,1545577204,"201051344000955","174011545737251",25.98,0.00,0,298.17,340.85,6.5,4.3,0.000,1200163.8,1200163.8,5814,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577253,38410.00
12/23/2018 10:00,2,0.242,ALERT,211.93,337.54,60.017,1545577204,"201051344000648","174011545737251",26.40,-1.00,0,297.87,341.75,6.5,4.3,0.004,1190391.9,1190391.9,29636,0,0,0,L,1122011218,1,120.42,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577254,38411.00
12/23/2018 10:00,2,0.211,ALERT,212.38,337.84,60.028,1545577204,"201051344000645","174011545737251",27.69,0.50,0,298.47,341.75,5.9,3.8,0.009,1194648.7,1194648.7,29652,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577256,38412.00
12/23/2018 10:00,2,0.230,ALERT,211.93,338.14,59.980,1545577204,"201051344000569","174011545737251",25.66,0.50,0,299.37,341.45,6.0,3.9,0.009,1211900.3,1211900.3,1960,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545577258,38413.00
12/23/2018 10:15,2,0.258,ACTIVE,211.93,337.24,59.990,1545578104,"201051344000579","174011545737251",26.34,1.00,0,299.67,339.95,6.9,4.7,0.004,1211450.3,1211450.3,2105,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578106,38414.00
12/23/2018 10:15,2,0.201,ACTIVE,211.03,336.64,59.990,1545578104,"201051344001025","174011545737251",28.23,0.00,0,298.77,340.85,5.8,3.7,0.004,1196244.1,1196244.1,5843,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578107,38415.00
12/23/2018 10:15,2,0.260,ALERT,211.25,337.24,59.969,1545578104,"201051344001093","174011545737251",26.58,2.00,0,299.07,339.95,7.0,4.8,0.004,1188122.5,1188122.5,5846,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578109,38416.00
12/23/2018 10:15,2,0.238,ACTIVE,211.70,336.64,59.996,1545578104,"201051344000458","174011545737251",26.34,2.50,0,299.37,339.95,6.4,4.2,0.009,1197768.4,1197768.4,2103,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578110,38417.00
12/23/2018 10:15,2,0.236,ACTIVE,211.25,336.64,60.001,1545578104,"201051344000890","174011545737251",26.92,0.50,0,299.37,339.95,6.5,4.3,0.013,1192640.6,1192640.6,5787,0,0,0,L,1122011218,1,121.55,119.97,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578111,38418.00
12/23/2018 10:15,2,0.186,ALERT,211.70,327.92,59.996,1545578104,"201051344000988","174011545737251",19.32,0.00,0,297.26,341.15,3.6,1.6,0.000,935170.5,935170.5,2106,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,17,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578113,38419.00
12/23/2018 10:15,2,0.232,ACTIVE,211.70,337.84,59.985,1545578104,"201051344000582","174011545737251",26.06,0.50,0,300.27,340.55,6.2,4.0,0.004,1172636.2,1172636.2,5784,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578114,38420.00
12/23/2018 10:15,2,0.211,ACTIVE,211.93,337.54,60.022,1545578104,"201051344000868","174011545737251",26.96,0.50,0,299.67,340.55,5.8,3.7,0.009,1184607.2,1184607.2,29662,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578115,38421.00
12/23/2018 10:15,2,0.252,ACTIVE,212.38,338.74,59.996,1545578104,"201051344000576","174011545737251",25.01,0.00,0,299.37,341.15,6.4,4.3,0.004,1197824.8,1197824.8,2127,0,0,0,L,1122011218,1,121.10,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578115,38422.00
12/23/2018 10:15,2,0.207,ACTIVE,211.93,336.94,59.996,1545578104,"201051344001158","174011545737251",25.41,0.00,0,298.77,340.25,5.4,3.3,0.000,1178191.7,1178191.7,2104,0,0,0,L,1122011218,1,120.65,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578116,38423.00
12/23/2018 10:15,2,0.215,ACTIVE,211.48,338.44,59.985,1545578104,"201051344000917","174011545737251",25.62,2.50,0,297.87,340.55,5.6,3.5,0.009,1189268.0,1189268.0,5811,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578117,38424.00
12/23/2018 10:15,2,0.246,ACTIVE,211.48,300.57,59.990,1545578104,"201051344000417","174011545737251",20.38,-0.50,0,299.07,305.38,5.0,2.9,0.000,966014.6,966014.6,5811,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578118,38425.00
12/23/2018 10:15,2,0.229,ACTIVE,211.70,338.44,59.990,1545578104,"201051344000685","174011545737251",25.58,0.00,0,299.07,340.85,6.0,3.9,0.000,1193661.6,1193661.6,5788,0,0,0,L,1122011218,1,122.23,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578119,38426.00
12/23/2018 10:15,2,0.244,ALERT,211.48,337.54,60.038,1545578104,"201051344000651","174011545737251",25.29,0.00,0,298.47,340.25,6.3,4.2,0.009,1187420.4,1187420.4,5800,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578121,38427.00
12/23/2018 10:15,2,0.240,ACTIVE,211.48,337.54,59.990,1545578104,"201051344000594","174011545737251",25.74,0.50,0,299.07,339.65,6.3,4.2,0.004,1202404.6,1202404.6,29607,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578122,38428.00
12/23/2018 10:15,2,0.242,ACTIVE,211.93,337.54,59.990,1545578104,"201051344000469","174011545737251",27.73,0.00,0,298.17,340.25,6.8,4.6,0.004,1186845.2,1186845.2,2104,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578123,38429.00
12/23/2018 10:15,2,0.191,ACTIVE,211.48,338.14,60.017,1545578104,"201051344000585","174011545737251",27.67,1.00,0,299.07,354.67,5.4,3.3,0.009,1202235.1,1202235.1,5841,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578124,38430.00
12/23/2018 10:15,2,0.213,ACTIVE,212.38,338.74,59.990,1545578104,"201051344000853","174011545737251",26.52,0.50,0,299.07,341.45,5.7,3.6,0.009,1202407.8,1202407.8,2101,0,0,0,L,1122011218,1,121.33,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578125,38431.00
12/23/2018 10:15,2,0.199,ALERT,211.48,338.14,59.990,1545578104,"201051344001145","174011545737251",25.29,0.50,0,299.07,341.15,5.1,3.0,0.004,1201111.1,1201111.1,5780,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578127,38432.00
12/23/2018 10:15,2,0.221,ACTIVE,211.48,337.54,60.001,1545578104,"201051344000438","174011545737251",28.01,0.00,0,299.37,340.85,6.3,4.2,0.004,1195067.8,1195067.8,5794,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578128,38433.00
12/23/2018 10:15,2,0.182,ACTIVE,211.03,336.04,59.990,1545578104,"201051344001135","174011545737251",28.17,1.00,0,299.37,342.05,5.2,3.1,0.004,1183612.4,1183612.4,5784,0,0,0,L,1122011218,1,121.33,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578129,38434.00
12/23/2018 10:15,2,0.213,ACTIVE,211.93,336.94,59.990,1545578104,"201051344000983","174011545737251",26.58,1.00,0,299.37,340.55,5.8,3.6,0.009,1202069.3,1202069.3,2100,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578130,38435.00
12/23/2018 10:15,2,0.232,ACTIVE,211.48,336.64,59.990,1545578104,"201051344001203","174011545737251",24.63,0.50,0,299.07,341.45,5.8,3.7,0.004,1192319.8,1192319.8,5858,0,0,0,L,1122011218,1,122.01,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578131,38436.00
12/23/2018 10:15,2,0.229,ALERT,211.25,336.34,59.990,1545578104,"201051344001230","174011545737251",24.01,0.50,0,299.97,342.65,5.6,3.4,0.009,1186705.0,1186705.0,5810,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578132,38437.00
12/23/2018 10:15,2,0.219,ACTIVE,211.03,336.94,59.990,1545578104,"201051344000646","174011545737251",25.92,0.00,0,298.77,344.45,5.8,3.6,0.004,1181557.0,1181557.0,5797,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578133,38438.00
12/23/2018 10:15,2,0.225,ACTIVE,212.16,337.24,59.996,1545578104,"201051344000867","174011545737251",25.84,1.00,0,298.47,340.55,5.9,3.8,0.004,1183427.3,1183427.3,29661,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578134,38439.00
12/23/2018 10:15,2,0.244,ACTIVE,212.61,339.34,59.990,1545578104,"201051344000633","174011545737251",25.25,0.50,0,297.57,342.05,6.3,4.2,0.000,1182417.9,1182417.9,29673,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578135,38440.00
12/23/2018 10:15,2,0.254,ACTIVE,211.03,336.94,59.990,1545578104,"201051344000955","174011545737251",25.19,0.50,0,299.07,339.34,6.5,4.4,0.004,1200164.8,1200164.8,5816,0,0,0,L,1122011218,1,120.88,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578136,38441.00
12/23/2018 10:15,2,0.248,ACTIVE,211.93,337.24,59.990,1545578104,"201051344000648","174011545737251",26.24,-0.50,0,298.77,340.55,6.6,4.5,0.004,1190392.9,1190392.9,29638,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578137,38442.00
12/23/2018 10:15,2,0.213,ACTIVE,212.38,337.54,59.990,1545578104,"201051344000645","174011545737251",27.81,1.00,0,299.37,341.15,6.0,3.9,0.013,1194649.6,1194649.6,29654,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578138,38443.00
12/23/2018 10:15,2,0.229,ACTIVE,211.93,337.24,59.990,1545578104,"201051344000569","174011545737251",27.00,1.00,0,300.27,340.25,6.3,4.1,0.004,1211901.3,1211901.3,1962,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545578139,38444.00
12/23/2018 10:30,2,0.260,ALERT,211.93,337.24,60.033,1545579003,"201051344000579","174011545737251",27.69,1.50,0,299.07,342.05,7.3,5.1,0.013,1211451.5,1211451.5,2106,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579006,38445.00
12/23/2018 10:30,2,0.211,ALERT,210.80,336.34,60.022,1545579003,"201051344001025","174011545737251",28.61,1.00,0,298.17,341.75,6.2,4.0,0.013,1196245.1,1196245.1,5844,0,0,0,L,1122011218,1,121.10,120.42,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579008,38446.00
