ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 10:30,2,0.277,ACTIVE,211.03,337.54,60.028,1545579003,"201051344001093","174011545737251",25.82,2.50,0,298.47,341.15,7.3,5.1,0.009,1188123.8,1188123.8,5848,0,0,0,L,1122011218,1,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579009,38447.00
12/23/2018 10:30,2,0.242,ALERT,211.70,336.94,60.033,1545579003,"201051344000458","174011545737251",27.45,3.00,0,298.77,341.45,6.8,4.6,0.009,1197769.4,1197769.4,2104,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579011,38448.00
12/23/2018 10:30,2,0.232,ALERT,210.80,336.34,60.012,1545579003,"201051344000890","174011545737251",29.18,1.00,0,299.37,341.15,6.9,4.7,0.013,1192641.8,1192641.8,5788,0,0,0,L,1122011218,1,121.55,119.97,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579013,38449.00
12/23/2018 10:30,2,0.195,ACTIVE,211.48,338.44,60.028,1545579003,"201051344000988","174011545737251",19.38,1.00,0,296.36,347.46,3.8,1.8,0.004,935170.9,935170.9,2108,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579014,38450.00
12/23/2018 10:30,2,0.234,ALERT,211.48,337.84,60.070,1545579003,"201051344000582","174011545737251",27.37,1.00,0,299.67,342.35,6.5,4.4,0.009,1172637.2,1172637.2,5785,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579015,38451.00
12/23/2018 10:30,2,0.219,ALERT,211.70,336.94,60.022,1545579003,"201051344000868","174011545737251",27.89,1.00,0,299.37,340.85,6.2,4.0,0.013,1184608.1,1184608.1,29663,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579017,38452.00
12/23/2018 10:30,2,0.262,ALERT,212.38,338.44,60.033,1545579003,"201051344000576","174011545737251",25.78,0.50,0,298.77,342.65,6.9,4.7,0.013,1197826.0,1197826.0,2128,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579019,38453.00
12/23/2018 10:30,2,0.221,ALERT,211.93,337.54,60.033,1545579003,"201051344001158","174011545737251",25.86,0.50,0,298.47,340.85,5.8,3.7,0.009,1178192.6,1178192.6,2105,0,0,0,L,1122011218,1,120.65,121.33,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579021,38454.00
12/23/2018 10:30,2,0.217,ALERT,211.25,338.14,60.028,1545579003,"201051344000917","174011545737251",27.00,3.00,0,297.57,342.05,6.0,3.8,0.004,1189268.9,1189268.9,5812,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579023,38455.00
12/23/2018 10:30,2,0.266,ALERT,211.25,327.32,60.022,1545579003,"201051344000417","174011545737251",19.58,0.00,0,298.17,346.56,5.3,3.2,0.000,966015.3,966015.3,5812,0,0,0,L,1122011218,1,121.10,120.42,0002,-2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579025,38456.00
12/23/2018 10:30,2,0.244,ALERT,211.25,338.14,60.028,1545579003,"201051344000685","174011545737251",25.78,0.50,0,298.17,341.75,6.4,4.2,0.004,1193662.6,1193662.6,5789,0,0,0,L,1122011218,1,122.01,120.42,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579027,38457.00
12/23/2018 10:30,2,0.256,ACTIVE,211.25,337.84,60.022,1545579003,"201051344000651","174011545737251",25.29,0.50,0,297.87,342.05,6.6,4.4,0.004,1187421.5,1187421.5,5802,0,0,0,L,1122011218,1,121.78,120.20,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579027,38458.00
12/23/2018 10:30,2,0.250,ALERT,211.48,337.24,60.022,1545579003,"201051344000594","174011545737251",26.60,1.00,0,298.47,340.85,6.7,4.6,0.013,1202405.6,1202405.6,29608,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579029,38459.00
12/23/2018 10:30,2,0.250,ALERT,211.93,337.54,60.033,1545579003,"201051344000469","174011545737251",27.69,0.50,0,297.87,341.75,7.0,4.8,0.013,1186846.4,1186846.4,2105,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579031,38460.00
12/23/2018 10:30,2,0.201,ALERT,211.25,337.84,60.022,1545579003,"201051344000585","174011545737251",28.33,1.50,0,298.47,340.25,5.8,3.7,0.000,1202236.0,1202236.0,5842,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579033,38461.00
12/23/2018 10:30,2,0.238,ALERT,212.38,339.04,60.017,1545579003,"201051344000853","174011545737251",25.05,1.50,0,298.47,342.95,6.1,3.9,0.004,1202408.8,1202408.8,2102,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579035,38462.00
12/23/2018 10:30,2,0.203,ACTIVE,211.48,337.54,60.028,1545579003,"201051344001145","174011545737251",26.64,1.00,0,298.47,340.85,5.5,3.4,0.004,1201111.9,1201111.9,5782,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579036,38463.00
12/23/2018 10:30,2,0.254,ALERT,211.25,337.54,60.022,1545579003,"201051344000438","174011545737251",25.94,0.50,0,298.77,342.35,6.7,4.5,0.004,1195068.9,1195068.9,5795,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579037,38464.00
12/23/2018 10:30,2,0.201,ALERT,210.80,335.74,60.022,1545579003,"201051344001135","174011545737251",27.45,1.50,0,298.77,339.04,5.6,3.5,0.009,1183613.2,1183613.2,5785,0,0,0,L,1122011218,1,121.33,120.42,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579039,38465.00
12/23/2018 10:30,2,0.227,ALERT,211.93,336.94,60.033,1545579003,"201051344000983","174011545737251",26.78,1.50,0,298.47,340.85,6.2,4.0,0.009,1202070.3,1202070.3,2101,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579041,38466.00
12/23/2018 10:30,2,0.227,ALERT,211.03,337.24,60.028,1545579003,"201051344001203","174011545737251",26.64,1.00,0,298.47,342.65,6.1,4.0,0.009,1192320.7,1192320.7,5859,0,0,0,L,1122011218,1,121.78,120.20,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579043,38467.00
12/23/2018 10:30,2,0.242,ACTIVE,211.03,336.94,60.033,1545579003,"201051344001230","174011545737251",24.23,1.00,0,298.77,339.95,6.0,3.8,0.009,1186705.9,1186705.9,5812,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579044,38468.00
12/23/2018 10:30,2,0.223,ALERT,210.80,336.64,59.996,1545579003,"201051344000646","174011545737251",26.90,1.00,0,298.47,341.15,6.1,3.9,0.004,1181558.0,1181558.0,5798,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579046,38469.00
12/23/2018 10:30,2,0.229,ALERT,212.16,336.94,60.022,1545579003,"201051344000867","174011545737251",27.25,2.00,0,297.57,341.15,6.3,4.2,0.009,1183428.3,1183428.3,29662,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579047,38470.00
12/23/2018 10:30,2,0.244,ALERT,212.61,339.34,60.033,1545579003,"201051344000633","174011545737251",27.41,1.00,0,296.96,344.15,6.8,4.6,0.009,1182419.0,1182419.0,29674,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579049,38471.00
12/23/2018 10:30,2,0.260,ALERT,210.80,336.64,60.033,1545579003,"201051344000955","174011545737251",26.40,1.50,0,298.77,340.85,6.9,4.8,0.000,1200165.9,1200165.9,5817,0,0,0,L,1122011218,1,120.88,120.42,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579051,38472.00
12/23/2018 10:30,2,0.252,ALERT,211.93,337.24,60.033,1545579003,"201051344000648","174011545737251",27.59,0.00,0,298.17,342.35,7.0,4.9,0.013,1190394.0,1190394.0,29639,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579053,38473.00
12/23/2018 10:30,2,0.219,ALERT,212.38,338.14,60.022,1545579003,"201051344000645","174011545737251",28.41,1.50,0,298.47,341.45,6.3,4.2,0.013,1194650.6,1194650.6,29655,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579055,38474.00
12/23/2018 10:30,2,0.236,ALERT,211.93,337.54,60.038,1545579003,"201051344000569","174011545737251",27.93,1.50,0,299.37,341.75,6.8,4.6,0.009,1211902.4,1211902.4,1963,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579057,38475.00
12/23/2018 10:45,2,0.244,ALERT,211.25,336.34,60.033,1545579904,"201051344000579","174011545737251",27.77,2.00,0,299.67,343.25,6.9,4.7,0.009,1211452.7,1211452.7,2108,0,0,0,L,1122011218,1,120.42,120.88,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579907,38476.00
12/23/2018 10:45,2,0.201,ACTIVE,210.80,336.34,60.033,1545579904,"201051344001025","174011545737251",28.03,1.50,0,297.87,340.25,5.8,3.6,0.004,1196246.0,1196246.0,5846,0,0,0,L,1122011218,1,120.65,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579908,38477.00
12/23/2018 10:45,2,0.264,ALERT,211.03,336.94,60.038,1545579904,"201051344001093","174011545737251",25.90,3.00,0,298.77,340.55,7.0,4.8,0.013,1188125.0,1188125.0,5849,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579910,38478.00
12/23/2018 10:45,2,0.230,ALERT,211.03,335.74,60.033,1545579904,"201051344000458","174011545737251",27.37,3.00,0,299.37,345.66,6.4,4.3,0.009,1197770.5,1197770.5,2106,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579912,38479.00
12/23/2018 10:45,2,0.225,ACTIVE,210.80,336.34,60.028,1545579904,"201051344000890","174011545737251",28.73,1.50,0,298.77,339.95,6.5,4.4,0.004,1192642.8,1192642.8,5790,0,0,0,L,1122011218,1,121.33,119.97,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579913,38480.00
12/23/2018 10:45,2,0.189,ALERT,211.03,344.45,60.028,1545579904,"201051344000988","174011545737251",18.94,1.50,0,296.36,350.17,3.6,1.6,0.000,935171.3,935171.3,2109,0,0,0,L,1122011218,1,120.20,121.33,0002,-2,0,0,0,0,0,0,8,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579915,38481.00
12/23/2018 10:45,2,0.234,ACTIVE,211.48,337.84,60.028,1545579904,"201051344000582","174011545737251",25.62,1.50,0,299.37,340.25,6.1,4.0,0.004,1172638.2,1172638.2,5787,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579916,38482.00
12/23/2018 10:45,2,0.223,ACTIVE,211.03,336.34,60.028,1545579904,"201051344000868","174011545737251",25.37,1.00,0,311.39,367.60,5.8,3.6,0.004,1184609.0,1184609.0,29665,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579917,38483.00
12/23/2018 10:45,2,0.250,ACTIVE,211.70,338.14,60.049,1545579904,"201051344000576","174011545737251",25.39,1.00,0,298.47,342.05,6.5,4.3,0.009,1197827.0,1197827.0,2130,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579917,38484.00
12/23/2018 10:45,2,0.207,ACTIVE,211.25,336.04,60.033,1545579904,"201051344001158","174011545737251",25.82,1.00,0,298.17,340.85,5.5,3.4,0.009,1178193.4,1178193.4,2107,0,0,0,L,1122011218,1,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579918,38485.00
12/23/2018 10:45,2,0.219,ACTIVE,211.03,337.84,60.017,1545579904,"201051344000917","174011545737251",25.27,3.30,0,297.26,340.55,5.6,3.5,0.009,1189269.8,1189269.8,5814,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579919,38486.00
12/23/2018 10:45,2,0.252,ALERT,211.03,300.57,60.028,1545579904,"201051344000417","174011545737251",20.14,0.50,0,297.87,339.34,5.2,3.1,0.000,966016.1,966016.1,5814,0,0,0,L,1122011218,1,120.88,120.65,0002,-1,0,0,0,0,0,0,18,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579921,38487.00
12/23/2018 10:45,2,0.230,ACTIVE,211.25,337.84,60.028,1545579904,"201051344000685","174011545737251",25.19,1.50,0,298.17,340.85,5.9,3.8,0.004,1193663.5,1193663.5,5791,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579922,38488.00
12/23/2018 10:45,2,0.248,ALERT,211.03,337.54,60.028,1545579904,"201051344000651","174011545737251",24.67,1.00,0,298.17,341.15,6.2,4.1,0.004,1187422.5,1187422.5,5803,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579924,38489.00
12/23/2018 10:45,2,0.240,ACTIVE,210.80,336.04,60.033,1545579904,"201051344000594","174011545737251",25.92,1.50,0,308.09,372.11,6.3,4.2,0.004,1202406.7,1202406.7,29610,0,0,0,L,1122011218,1,120.20,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579925,38490.00
12/23/2018 10:45,2,0.238,ACTIVE,211.25,336.34,60.033,1545579904,"201051344000469","174011545737251",27.85,1.00,0,297.26,340.25,6.7,4.5,0.004,1186847.5,1186847.5,2107,0,0,0,L,1122011218,1,119.97,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579926,38491.00
12/23/2018 10:45,2,0.199,ACTIVE,211.03,337.54,60.028,1545579904,"201051344000585","174011545737251",27.04,2.00,0,297.87,340.25,5.5,3.4,0.009,1202236.8,1202236.8,5844,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579927,38492.00
12/23/2018 10:45,2,0.225,ALERT,211.70,337.84,60.033,1545579904,"201051344000853","174011545737251",24.31,2.00,0,298.47,346.56,5.6,3.4,0.004,1202409.7,1202409.7,2104,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579929,38493.00
12/23/2018 10:45,2,0.199,ALERT,211.25,337.54,60.006,1545579904,"201051344001145","174011545737251",25.41,1.50,0,299.07,340.55,5.2,3.1,0.000,1201112.7,1201112.7,5783,0,0,0,L,1122011218,1,121.10,120.65,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579930,38494.00
12/23/2018 10:45,2,0.250,ACTIVE,211.03,337.24,60.028,1545579904,"201051344000438","174011545737251",25.15,1.00,0,298.77,341.15,6.4,4.3,0.004,1195069.9,1195069.9,5797,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579931,38495.00
12/23/2018 10:45,2,0.201,ACTIVE,210.80,335.74,60.028,1545579904,"201051344001135","174011545737251",25.56,2.00,0,298.77,339.34,5.3,3.2,0.004,1183614.0,1183614.0,5787,0,0,0,L,1122011218,1,120.88,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579932,38496.00
12/23/2018 10:45,2,0.223,ACTIVE,211.03,335.74,60.028,1545579904,"201051344000983","174011545737251",25.66,2.00,0,311.09,368.20,5.8,3.7,0.009,1202071.2,1202071.2,2103,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579933,38497.00
12/23/2018 10:45,2,0.232,ACTIVE,211.03,336.94,60.038,1545579904,"201051344001203","174011545737251",24.75,1.50,0,298.47,341.15,5.9,3.7,0.004,1192321.6,1192321.6,5861,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579934,38498.00
12/23/2018 10:45,2,0.227,ALERT,211.03,336.64,60.028,1545579904,"201051344001230","174011545737251",24.15,1.50,0,298.77,339.34,5.5,3.4,0.000,1186706.8,1186706.8,5813,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579936,38499.00
12/23/2018 10:45,2,0.217,ACTIVE,210.57,337.24,60.028,1545579904,"201051344000646","174011545737251",26.20,1.50,0,297.57,339.95,5.8,3.6,0.009,1181558.9,1181558.9,5800,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579937,38500.00
12/23/2018 10:45,2,0.209,ACTIVE,211.48,335.74,59.996,1545579904,"201051344000867","174011545737251",27.59,3.00,0,297.57,340.85,5.8,3.7,0.009,1183429.3,1183429.3,29664,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579938,38501.00
12/23/2018 10:45,2,0.242,ACTIVE,211.70,338.74,60.049,1545579904,"201051344000633","174011545737251",26.12,1.00,0,296.36,343.55,6.4,4.3,0.004,1182420.1,1182420.1,29676,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579939,38502.00
12/23/2018 10:45,2,0.250,ACTIVE,210.57,336.64,60.033,1545579904,"201051344000955","174011545737251",25.68,2.00,0,298.47,339.34,6.6,4.4,0.004,1200167.0,1200167.0,5819,0,0,0,L,1122011218,1,120.65,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579940,38503.00
12/23/2018 10:45,2,0.246,ACTIVE,211.25,336.04,60.033,1545579904,"201051344000648","174011545737251",26.38,0.50,0,311.69,369.10,6.6,4.4,0.009,1190395.1,1190395.1,29641,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579941,38504.00
12/23/2018 10:45,2,0.213,ACTIVE,211.48,336.64,60.028,1545579904,"201051344000645","174011545737251",28.01,2.00,0,314.10,361.89,6.0,3.9,0.004,1194651.5,1194651.5,29657,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579942,38505.00
12/23/2018 10:45,2,0.217,ACTIVE,211.25,336.04,60.033,1545579904,"201051344000569","174011545737251",28.53,2.00,0,315.90,359.48,6.3,4.1,0.009,1211903.4,1211903.4,1965,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545579943,38506.00
12/23/2018 11:00,2,0.248,ACTIVE,211.70,337.24,60.033,1545580804,"201051344000579","174011545737251",24.83,2.00,0,298.77,339.04,6.3,4.1,0.000,1211453.7,1211453.7,2110,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580806,38507.00
12/23/2018 11:00,2,0.189,ALERT,210.80,335.74,60.022,1545580804,"201051344001025","174011545737251",26.96,1.50,0,298.17,342.05,5.2,3.1,0.000,1196246.8,1196246.8,5847,0,0,0,L,1122011218,1,120.88,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580808,38508.00
12/23/2018 11:00,2,0.234,ACTIVE,210.80,337.84,59.996,1545580804,"201051344001093","174011545737251",26.28,3.30,0,298.77,346.86,6.3,4.1,0.004,1188126.0,1188126.0,5851,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580809,38509.00
12/23/2018 11:00,2,0.217,ACTIVE,211.48,337.24,60.028,1545580804,"201051344000458","174011545737251",25.76,3.30,0,298.47,340.25,5.7,3.6,0.000,1197771.4,1197771.4,2108,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580810,38510.00
12/23/2018 11:00,2,0.209,ALERT,210.80,336.94,60.043,1545580804,"201051344000890","174011545737251",27.75,1.50,0,299.07,339.95,5.9,3.8,0.004,1192643.8,1192643.8,5791,0,0,0,L,1122011218,1,121.33,119.97,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580812,38511.00
12/23/2018 11:00,2,0.164,ALERT,211.25,301.17,60.022,1545580804,"201051344000988","174011545737251",20.10,1.50,0,295.46,346.86,3.4,1.3,0.000,935171.6,935171.6,2111,0,0,0,L,1122011218,1,120.42,121.33,0002,-1,0,0,0,0,0,0,20,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580813,38512.00
12/23/2018 11:00,2,0.223,ALERT,211.48,337.84,60.022,1545580804,"201051344000582","174011545737251",23.87,2.00,0,299.97,339.95,5.4,3.3,0.004,1172639.1,1172639.1,5788,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580815,38513.00
12/23/2018 11:00,2,0.188,ALERT,211.48,337.54,60.054,1545580804,"201051344000868","174011545737251",27.37,1.50,0,299.37,339.65,5.2,3.1,0.009,1184609.9,1184609.9,29666,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580817,38514.00
12/23/2018 11:00,2,0.229,ALERT,212.16,338.74,60.028,1545580804,"201051344000576","174011545737251",24.41,1.50,0,297.87,340.55,5.7,3.6,0.004,1197827.9,1197827.9,2131,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580819,38515.00
12/23/2018 11:00,2,0.199,ALERT,211.70,337.24,60.022,1545580804,"201051344001158","174011545737251",23.64,1.00,0,297.26,339.65,4.8,2.7,0.000,1178194.1,1178194.1,2108,0,0,0,L,1122011218,1,120.65,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580821,38516.00
12/23/2018 11:00,2,0.205,ALERT,211.03,338.44,60.022,1545580804,"201051344000917","174011545737251",23.54,3.30,0,297.87,340.55,4.9,2.8,0.004,1189270.5,1189270.5,5815,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580822,38517.00
12/23/2018 11:00,2,0.236,ACTIVE,211.03,300.87,60.022,1545580804,"201051344000417","174011545737251",19.80,0.50,0,298.47,302.07,4.7,2.6,0.000,966016.8,966016.8,5816,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580823,38518.00
12/23/2018 11:00,2,0.219,ALERT,211.25,333.03,60.012,1545580804,"201051344000685","174011545737251",23.14,1.50,0,298.47,345.36,5.2,3.1,0.000,1193664.3,1193664.3,5792,0,0,0,L,1122011218,1,122.01,120.42,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580825,38519.00
12/23/2018 11:00,2,0.223,ACTIVE,211.03,337.84,60.022,1545580804,"201051344000651","174011545737251",24.53,1.00,0,298.47,351.37,5.6,3.4,0.000,1187423.4,1187423.4,5805,0,0,0,L,1122011218,1,121.55,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580826,38520.00
12/23/2018 11:00,2,0.223,ALERT,211.48,337.24,60.028,1545580804,"201051344000594","174011545737251",24.35,1.50,0,297.87,339.34,5.5,3.4,0.004,1202407.5,1202407.5,29611,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580828,38521.00
12/23/2018 11:00,2,0.225,ALERT,211.93,337.24,60.017,1545580804,"201051344000469","174011545737251",26.22,1.00,0,297.26,339.34,6.0,3.9,0.004,1186848.5,1186848.5,2108,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580830,38522.00
12/23/2018 11:00,2,0.180,ALERT,211.03,338.14,60.017,1545580804,"201051344000585","174011545737251",26.72,2.00,0,298.17,348.06,4.9,2.8,0.004,1202237.5,1202237.5,5845,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580832,38523.00
12/23/2018 11:00,2,0.199,ACTIVE,212.38,339.04,60.049,1545580804,"201051344000853","174011545737251",25.84,1.50,0,297.87,341.15,5.2,3.1,0.000,1202410.5,1202410.5,2106,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580833,38524.00
12/23/2018 11:00,2,0.180,ACTIVE,211.25,338.14,60.022,1545580804,"201051344001145","174011545737251",24.93,2.00,0,299.07,341.15,4.5,2.5,0.000,1201113.3,1201113.3,5785,0,0,0,L,1122011218,1,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580834,38525.00
12/23/2018 11:00,2,0.205,ALERT,211.03,337.24,60.022,1545580804,"201051344000438","174011545737251",27.63,1.00,0,299.07,353.17,5.7,3.6,0.000,1195070.9,1195070.9,5798,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580835,38526.00
12/23/2018 11:00,2,0.176,ALERT,210.57,336.04,60.017,1545580804,"201051344001135","174011545737251",26.06,2.00,0,298.77,342.65,4.7,2.6,0.004,1183614.7,1183614.7,5788,0,0,0,L,1122011218,1,121.10,120.42,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580837,38527.00
12/23/2018 11:00,2,0.195,ALERT,211.48,336.64,60.022,1545580804,"201051344000983","174011545737251",25.64,2.00,0,298.77,340.25,5.1,3.0,0.009,1202072.0,1202072.0,2104,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580839,38528.00
12/23/2018 11:00,2,0.217,ALERT,211.03,337.84,60.028,1545580804,"201051344001203","174011545737251",23.12,2.00,0,298.77,358.88,5.1,3.0,0.000,1192322.4,1192322.4,5862,0,0,0,L,1122011218,1,121.78,120.20,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580841,38529.00
12/23/2018 11:00,2,0.195,ACTIVE,210.80,337.24,60.006,1545580804,"201051344001230","174011545737251",24.49,1.50,0,299.07,348.96,4.9,2.8,0.000,1186707.5,1186707.5,5815,0,0,0,L,1122011218,1,121.33,120.20,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580842,38530.00
12/23/2018 11:00,2,0.207,ALERT,210.80,327.62,60.022,1545580804,"201051344000646","174011545737251",23.91,2.00,0,298.47,348.96,5.0,2.9,0.000,1181559.6,1181559.6,5801,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580844,38531.00
12/23/2018 11:00,2,0.207,ALERT,211.93,337.24,60.028,1545580804,"201051344000867","174011545737251",24.75,3.00,0,297.57,340.25,5.2,3.1,0.004,1183430.1,1183430.1,29665,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580846,38532.00
12/23/2018 11:00,2,0.225,ALERT,212.38,339.95,60.022,1545580804,"201051344000633","174011545737251",24.79,1.50,0,296.36,344.76,5.7,3.6,0.004,1182421.0,1182421.0,29677,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580847,38533.00
12/23/2018 11:00,2,0.238,ALERT,210.57,336.94,60.022,1545580804,"201051344000955","174011545737251",23.87,2.50,0,299.07,344.76,5.8,3.7,0.000,1200168.0,1200168.0,5820,0,0,0,L,1122011218,1,120.65,120.42,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580849,38534.00
12/23/2018 11:00,2,0.219,ALERT,211.93,337.24,60.049,1545580804,"201051344000648","174011545737251",26.30,0.50,0,297.57,341.15,5.8,3.7,0.004,1190396.1,1190396.1,29642,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580851,38535.00
12/23/2018 11:00,2,0.203,ALERT,212.16,337.54,60.022,1545580804,"201051344000645","174011545737251",26.24,2.50,0,297.87,342.05,5.4,3.3,0.004,1194652.4,1194652.4,29658,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580853,38536.00
12/23/2018 11:00,2,0.195,ALERT,211.70,337.84,60.022,1545580804,"201051344000569","174011545737251",27.99,2.50,0,299.07,340.85,5.6,3.5,0.000,1211904.3,1211904.3,1966,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545580855,38537.00
12/23/2018 11:15,2,0.262,ALERT,211.70,336.94,60.022,1545581704,"201051344000579","174011545737251",27.81,2.50,0,299.97,341.15,7.4,5.2,0.009,1211454.8,1211454.8,2111,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581707,38538.00
12/23/2018 11:15,2,0.219,ACTIVE,210.80,336.34,59.996,1545581704,"201051344001025","174011545737251",27.49,2.00,0,298.17,340.55,6.1,4.0,0.009,1196247.6,1196247.6,5849,0,0,0,L,1122011218,1,120.88,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581708,38539.00
12/23/2018 11:15,2,0.268,ALERT,211.03,337.54,60.028,1545581704,"201051344001093","174011545737251",26.74,3.30,0,299.07,342.05,7.3,5.1,0.013,1188127.1,1188127.1,5852,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581710,38540.00
12/23/2018 11:15,2,0.223,ALERT,211.70,336.64,60.028,1545581704,"201051344000458","174011545737251",29.60,3.30,0,299.37,340.55,6.7,4.6,0.013,1197772.4,1197772.4,2109,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581712,38541.00
12/23/2018 11:15,2,0.234,ACTIVE,211.03,336.64,60.017,1545581704,"201051344000890","174011545737251",29.22,2.00,0,299.07,340.25,6.9,4.8,0.013,1192644.9,1192644.9,5793,0,0,0,L,1122011218,1,121.33,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581713,38542.00
12/23/2018 11:15,2,0.199,ALERT,211.48,338.44,60.006,1545581704,"201051344000988","174011545737251",19.08,1.50,0,296.66,350.17,3.9,1.8,0.000,935171.9,935171.9,2113,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,11,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581714,38543.00
12/23/2018 11:15,2,0.240,ACTIVE,211.48,337.24,60.022,1545581704,"201051344000582","174011545737251",26.62,2.00,0,299.67,340.55,6.5,4.3,0.013,1172640.0,1172640.0,5790,0,0,0,L,1122011218,1,121.55,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581715,38544.00
12/23/2018 11:15,2,0.221,ACTIVE,211.70,337.24,60.017,1545581704,"201051344000868","174011545737251",27.97,1.50,0,299.07,340.55,6.3,4.2,0.009,1184610.7,1184610.7,29668,0,0,0,L,1122011218,1,120.65,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581716,38545.00
12/23/2018 11:15,2,0.260,ACTIVE,212.16,339.04,60.017,1545581704,"201051344000576","174011545737251",26.10,1.50,0,298.47,342.35,6.9,4.8,0.009,1197828.9,1197828.9,2133,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581717,38546.00
12/23/2018 11:15,2,0.221,ACTIVE,211.93,337.54,60.017,1545581704,"201051344001158","174011545737251",25.76,1.50,0,297.87,339.95,5.8,3.7,0.013,1178194.9,1178194.9,2110,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581718,38547.00
12/23/2018 11:15,2,0.229,ACTIVE,211.25,338.14,60.022,1545581704,"201051344000917","174011545737251",25.58,3.70,0,297.57,340.55,6.0,3.8,0.013,1189271.3,1189271.3,5817,0,0,0,L,1122011218,1,121.10,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581719,38548.00
12/23/2018 11:15,2,0.264,ALERT,211.25,322.21,60.017,1545581704,"201051344000417","174011545737251",19.80,1.00,0,298.17,338.74,5.3,3.2,0.000,966017.5,966017.5,5817,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581721,38549.00
12/23/2018 11:15,2,0.234,ACTIVE,211.48,338.14,60.022,1545581704,"201051344000685","174011545737251",26.48,2.00,0,298.17,340.85,6.3,4.2,0.009,1193665.2,1193665.2,5794,0,0,0,L,1122011218,1,122.01,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581722,38550.00
12/23/2018 11:15,2,0.252,ALERT,211.25,337.84,60.017,1545581704,"201051344000651","174011545737251",26.20,1.50,0,297.87,341.75,6.7,4.5,0.009,1187424.3,1187424.3,5806,0,0,0,L,1122011218,1,121.78,120.20,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581724,38551.00
12/23/2018 11:15,2,0.248,ACTIVE,211.48,336.94,60.017,1545581704,"201051344000594","174011545737251",26.94,2.00,0,298.47,340.85,6.8,4.6,0.009,1202408.5,1202408.5,29613,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581724,38552.00
12/23/2018 11:15,2,0.260,ACTIVE,211.93,338.14,60.017,1545581704,"201051344000469","174011545737251",26.52,1.00,0,297.57,341.45,7.0,4.8,0.004,1186849.6,1186849.6,2110,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581725,38553.00
12/23/2018 11:15,2,0.201,ACTIVE,211.25,337.84,60.022,1545581704,"201051344000585","174011545737251",28.45,2.50,0,298.47,343.25,5.8,3.7,0.009,1202238.3,1202238.3,5847,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581726,38554.00
12/23/2018 11:15,2,0.230,ALERT,212.38,338.74,60.022,1545581704,"201051344000853","174011545737251",26.80,2.00,0,299.37,342.05,6.3,4.1,0.009,1202411.4,1202411.4,2107,0,0,0,L,1122011218,1,121.33,121.55,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581728,38555.00
12/23/2018 11:15,2,0.201,ALERT,211.25,337.54,60.006,1545581704,"201051344001145","174011545737251",26.80,2.00,0,299.37,341.75,5.5,3.4,0.009,1201114.0,1201114.0,5786,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581730,38556.00
12/23/2018 11:15,2,0.256,ACTIVE,211.25,337.54,60.017,1545581704,"201051344000438","174011545737251",25.50,1.50,0,298.77,343.85,6.7,4.5,0.009,1195071.8,1195071.8,5800,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581731,38557.00
12/23/2018 11:15,2,0.193,ACTIVE,210.80,335.74,60.017,1545581704,"201051344001135","174011545737251",28.82,2.50,0,298.77,345.66,5.7,3.5,0.009,1183615.4,1183615.4,5790,0,0,0,L,1122011218,1,121.10,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581734,38558.00
12/23/2018 11:15,2,0.230,ACTIVE,211.70,336.94,60.038,1545581704,"201051344000983","174011545737251",26.90,2.50,0,299.07,340.55,6.3,4.2,0.013,1202072.8,1202072.8,2106,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581735,38559.00
12/23/2018 11:15,2,0.236,ACTIVE,211.25,337.24,60.017,1545581704,"201051344001203","174011545737251",26.14,2.00,0,298.47,342.35,6.3,4.1,0.009,1192323.3,1192323.3,5864,0,0,0,L,1122011218,1,121.78,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581736,38560.00
12/23/2018 11:15,2,0.240,ALERT,211.03,336.64,60.001,1545581704,"201051344001230","174011545737251",24.23,2.00,0,299.07,345.66,5.9,3.8,0.009,1186708.3,1186708.3,5816,0,0,0,L,1122011218,1,121.33,120.20,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581737,38561.00
12/23/2018 11:15,2,0.227,ACTIVE,210.80,337.24,59.980,1545581704,"201051344000646","174011545737251",26.60,2.00,0,298.17,345.36,6.1,4.0,0.009,1181560.5,1181560.5,5803,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581738,38562.00
12/23/2018 11:15,2,0.227,ACTIVE,212.16,337.24,60.017,1545581704,"201051344000867","174011545737251",27.59,3.00,0,298.17,340.55,6.3,4.2,0.009,1183430.9,1183430.9,29667,0,0,0,L,1122011218,1,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581739,38563.00
12/23/2018 11:15,2,0.252,ACTIVE,212.38,339.34,60.017,1545581704,"201051344000633","174011545737251",27.14,1.50,0,296.66,342.65,7.0,4.8,0.004,1182422.0,1182422.0,29679,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581740,38564.00
12/23/2018 11:15,2,0.256,ACTIVE,210.57,337.24,60.012,1545581704,"201051344000955","174011545737251",26.68,2.50,0,298.47,340.25,6.9,4.8,0.009,1200169.0,1200169.0,5822,0,0,0,L,1122011218,1,120.65,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581741,38565.00
12/23/2018 11:15,2,0.254,ACTIVE,211.93,337.24,60.017,1545581704,"201051344000648","174011545737251",27.57,1.00,0,298.47,341.45,7.1,5.0,0.013,1190397.1,1190397.1,29644,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581742,38566.00
12/23/2018 11:15,2,0.221,ACTIVE,212.16,337.84,60.022,1545581704,"201051344000645","174011545737251",28.80,2.50,0,298.47,341.15,6.5,4.3,0.009,1194653.3,1194653.3,29660,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581743,38567.00
12/23/2018 11:15,2,0.234,ACTIVE,211.70,336.94,60.022,1545581704,"201051344000569","174011545737251",28.13,2.50,0,299.37,340.55,6.7,4.5,0.009,1211905.2,1211905.2,1968,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545581744,38568.00
12/23/2018 11:30,2,0.344,ACTIVE,211.70,342.05,60.033,1545582603,"201051344000579","174011545737251",31.65,3.00,0,311.39,368.80,11.0,8.7,0.040,1211456.7,1211456.7,2113,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582606,38569.00
12/23/2018 11:30,2,0.330,ALERT,211.03,337.24,60.049,1545582603,"201051344001025","174011545737251",29.66,2.50,0,299.07,342.05,9.9,7.7,0.040,1196249.2,1196249.2,5850,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582608,38570.00
12/23/2018 11:30,2,0.377,ACTIVE,211.03,338.74,60.049,1545582603,"201051344001093","174011545737251",29.30,3.70,0,298.17,342.65,11.2,8.9,0.049,1188129.0,1188129.0,5854,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582609,38571.00
12/23/2018 11:30,2,0.365,ACTIVE,211.70,338.14,60.043,1545582603,"201051344000458","174011545737251",29.08,3.70,0,315.60,360.69,10.8,8.5,0.049,1197774.1,1197774.1,2111,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582609,38572.00
12/23/2018 11:30,2,0.324,ALERT,211.03,344.15,60.033,1545582603,"201051344000890","174011545737251",31.85,3.00,0,299.37,349.26,10.5,8.2,0.040,1192646.6,1192646.6,5794,0,0,0,L,1122011218,1,121.33,119.97,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582611,38573.00
12/23/2018 11:30,2,0.326,ACTIVE,211.48,339.04,60.033,1545582603,"201051344000988","174011545737251",19.78,2.00,0,296.06,342.35,6.5,4.4,0.031,935172.8,935172.8,2115,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582612,38574.00
12/23/2018 11:30,2,0.330,ACTIVE,211.70,339.04,60.049,1545582603,"201051344000582","174011545737251",30.24,2.50,0,309.89,358.58,10.2,7.9,0.049,1172641.7,1172641.7,5791,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582613,38575.00
12/23/2018 11:30,2,0.352,ACTIVE,211.70,338.74,60.043,1545582603,"201051344000868","174011545737251",29.08,2.00,0,312.59,358.28,10.4,8.2,0.049,1184612.4,1184612.4,29669,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582614,38576.00
12/23/2018 11:30,2,0.357,ACTIVE,212.16,339.95,60.043,1545582603,"201051344000576","174011545737251",30.49,2.00,0,311.39,358.88,11.1,8.8,0.049,1197830.8,1197830.8,2134,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582615,38577.00
12/23/2018 11:30,2,0.322,ACTIVE,211.93,339.04,60.043,1545582603,"201051344001158","174011545737251",29.82,2.00,0,307.18,360.99,9.8,7.5,0.049,1178196.4,1178196.4,2111,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582616,38578.00
12/23/2018 11:30,2,0.330,ALERT,211.25,338.74,60.054,1545582603,"201051344000917","174011545737251",29.16,4.00,0,297.87,343.55,9.8,7.5,0.035,1189272.9,1189272.9,5818,0,0,0,L,1122011218,1,121.10,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582618,38579.00
12/23/2018 11:30,2,0.398,ACTIVE,211.25,338.14,60.043,1545582603,"201051344000417","174011545737251",19.04,2.00,0,297.57,342.35,7.7,5.5,0.022,966018.6,966018.6,5819,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582619,38580.00
12/23/2018 11:30,2,0.338,ALERT,211.48,339.34,60.049,1545582603,"201051344000685","174011545737251",29.16,2.50,0,298.17,342.95,10.0,7.7,0.049,1193666.8,1193666.8,5795,0,0,0,L,1122011218,1,122.01,120.65,0002,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582620,38581.00
12/23/2018 11:30,2,0.346,ACTIVE,211.25,338.44,60.049,1545582603,"201051344000651","174011545737251",29.42,2.00,0,297.87,342.95,10.3,8.0,0.044,1187426.0,1187426.0,5808,0,0,0,L,1122011218,1,121.78,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582621,38582.00
12/23/2018 11:30,2,0.352,ACTIVE,211.25,338.74,60.022,1545582603,"201051344000594","174011545737251",30.34,2.50,0,317.10,352.87,10.8,8.5,0.053,1202410.2,1202410.2,29614,0,0,0,L,1122011218,1,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582622,38583.00
12/23/2018 11:30,2,0.346,ALERT,211.70,338.44,60.038,1545582603,"201051344000469","174011545737251",30.30,2.00,0,299.07,342.65,10.7,8.4,0.049,1186851.3,1186851.3,2111,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582624,38584.00
12/23/2018 11:30,2,0.311,ALERT,211.25,338.74,60.049,1545582603,"201051344000585","174011545737251",30.30,3.30,0,298.17,342.35,9.6,7.3,0.031,1202239.8,1202239.8,5848,0,0,0,L,1122011218,1,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582626,38585.00
12/23/2018 11:30,2,0.336,ACTIVE,212.16,340.25,60.038,1545582603,"201051344000853","174011545737251",30.55,2.50,0,316.20,364.89,10.4,8.2,0.049,1202413.0,1202413.0,2109,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582627,38586.00
12/23/2018 11:30,2,0.307,ACTIVE,211.25,338.74,60.049,1545582603,"201051344001145","174011545737251",30.40,3.00,0,298.77,342.95,9.5,7.2,0.040,1201115.5,1201115.5,5788,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582628,38587.00
12/23/2018 11:30,2,0.338,ALERT,211.03,338.44,60.049,1545582603,"201051344000438","174011545737251",30.79,2.50,0,300.27,343.85,10.6,8.3,0.040,1195073.6,1195073.6,5801,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582630,38588.00
12/23/2018 11:30,2,0.301,ALERT,210.80,336.94,60.070,1545582603,"201051344001135","174011545737251",30.43,3.00,0,300.27,341.45,9.3,7.1,0.040,1183616.8,1183616.8,5791,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582631,38589.00
12/23/2018 11:30,2,0.338,ACTIVE,211.70,338.44,60.043,1545582603,"201051344000983","174011545737251",29.80,3.00,0,322.81,350.47,10.2,8.0,0.053,1202074.5,1202074.5,2107,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582632,38590.00
