ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 11:30,2,0.340,ACTIVE,211.25,338.14,60.049,1545582603,"201051344001203","174011545737251",28.88,2.50,0,312.29,359.78,9.9,7.7,0.049,1192324.8,1192324.8,5865,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582633,38591.00
12/23/2018 11:30,2,0.324,ACTIVE,211.03,338.14,60.049,1545582603,"201051344001230","174011545737251",30.00,3.00,0,298.77,341.45,9.9,7.6,0.040,1186709.8,1186709.8,5818,0,0,0,L,1122011218,1,121.33,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582634,38592.00
12/23/2018 11:30,2,0.311,ALERT,210.80,338.14,60.049,1545582603,"201051344000646","174011545737251",30.18,2.50,0,298.47,342.05,9.5,7.2,0.040,1181561.9,1181561.9,5804,0,0,0,L,1122011218,1,121.33,120.42,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582636,38593.00
12/23/2018 11:30,2,0.344,ACTIVE,211.93,338.14,60.038,1545582603,"201051344000867","174011545737251",30.00,3.30,0,311.99,358.28,10.5,8.2,0.044,1183432.6,1183432.6,29668,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582637,38594.00
12/23/2018 11:30,2,0.357,ALERT,212.38,340.85,60.043,1545582603,"201051344000633","174011545737251",29.88,2.00,0,298.47,345.96,10.9,8.6,0.053,1182423.8,1182423.8,29680,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582639,38595.00
12/23/2018 11:30,2,0.344,ALERT,210.80,337.54,60.049,1545582603,"201051344000955","174011545737251",30.42,3.30,0,298.17,342.05,10.7,8.4,0.040,1200170.8,1200170.8,5823,0,0,0,L,1122011218,1,120.88,120.65,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582641,38596.00
12/23/2018 11:30,2,0.363,ACTIVE,211.70,338.44,60.038,1545582603,"201051344000648","174011545737251",29.60,1.50,0,324.02,348.66,11.0,8.7,0.049,1190399.0,1190399.0,29645,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582642,38597.00
12/23/2018 11:30,2,0.336,ACTIVE,212.16,339.04,60.006,1545582603,"201051344000645","174011545737251",30.63,3.00,0,330.63,347.16,10.5,8.2,0.044,1194655.0,1194655.0,29661,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582643,38598.00
12/23/2018 11:30,2,0.355,ACTIVE,211.70,339.04,60.043,1545582603,"201051344000569","174011545737251",29.42,3.00,0,326.12,349.26,10.6,8.3,0.049,1211907.0,1211907.0,1969,0,0,0,L,1122011218,1,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545582644,38599.00
12/23/2018 11:45,2,0.307,ACTIVE,211.25,336.64,60.033,1545583504,"201051344000579","174011545737251",30.83,3.30,0,333.63,346.56,9.6,7.3,0.027,1211458.5,1211458.5,2114,0,0,0,L,1122011218,1,120.20,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583506,38600.00
12/23/2018 11:45,2,0.277,ACTIVE,210.80,336.64,60.022,1545583504,"201051344001025","174011545737251",30.10,3.00,0,331.83,343.85,8.5,6.3,0.027,1196250.8,1196250.8,5852,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583507,38601.00
12/23/2018 11:45,2,0.316,ACTIVE,211.03,338.14,60.033,1545583504,"201051344001093","174011545737251",30.04,4.00,0,332.43,343.25,9.6,7.4,0.027,1188130.9,1188130.9,5855,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583508,38602.00
12/23/2018 11:45,2,0.297,ACTIVE,211.25,336.64,60.038,1545583504,"201051344000458","174011545737251",30.12,4.00,0,332.13,344.15,9.1,6.9,0.031,1197775.9,1197775.9,2112,0,0,0,L,1122011218,1,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583509,38603.00
12/23/2018 11:45,2,0.301,ACTIVE,211.03,336.64,60.033,1545583504,"201051344000890","174011545737251",30.36,3.30,0,333.63,348.36,9.2,7.0,0.031,1192648.4,1192648.4,5796,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583510,38604.00
12/23/2018 11:45,2,0.279,ACTIVE,211.03,337.84,60.028,1545583504,"201051344000988","174011545737251",18.81,3.00,0,330.33,344.15,5.3,3.2,0.013,935173.6,935173.6,2116,0,0,0,L,1122011218,1,119.97,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583511,38605.00
12/23/2018 11:45,2,0.283,ACTIVE,211.48,338.14,60.033,1545583504,"201051344000582","174011545737251",29.84,3.30,0,333.03,343.85,8.6,6.4,0.031,1172643.2,1172643.2,5792,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583511,38606.00
12/23/2018 11:45,2,0.285,ACTIVE,211.25,336.94,60.049,1545583504,"201051344000868","174011545737251",30.12,2.50,0,332.43,344.15,8.7,6.5,0.031,1184614.0,1184614.0,29670,0,0,0,L,1122011218,1,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583512,38607.00
12/23/2018 11:45,2,0.312,ACTIVE,211.70,337.84,60.028,1545583504,"201051344000576","174011545737251",29.32,2.50,0,332.43,345.66,9.3,7.1,0.035,1197832.6,1197832.6,2135,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583513,38608.00
12/23/2018 11:45,2,0.268,ACTIVE,211.25,336.94,60.038,1545583504,"201051344001158","174011545737251",30.04,2.50,0,331.83,344.45,8.2,6.0,0.031,1178197.9,1178197.9,2112,0,0,0,L,1122011218,1,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583514,38609.00
12/23/2018 11:45,2,0.275,ACTIVE,211.25,338.44,60.038,1545583504,"201051344000917","174011545737251",29.74,4.50,0,332.13,345.66,8.3,6.1,0.035,1189274.4,1189274.4,5820,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583515,38610.00
12/23/2018 11:45,2,0.332,ACTIVE,211.25,337.54,60.033,1545583504,"201051344000417","174011545737251",19.70,2.50,0,332.13,342.95,6.6,4.5,0.013,966019.8,966019.8,5820,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583516,38611.00
12/23/2018 11:45,2,0.289,ACTIVE,211.48,339.34,60.038,1545583504,"201051344000685","174011545737251",28.47,3.00,0,332.43,345.36,8.4,6.2,0.031,1193668.4,1193668.4,5797,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583517,38612.00
12/23/2018 11:45,2,0.285,ACTIVE,211.25,338.14,60.033,1545583504,"201051344000651","174011545737251",30.06,3.00,0,332.43,345.06,8.7,6.5,0.031,1187427.6,1187427.6,5809,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583518,38613.00
12/23/2018 11:45,2,0.289,ACTIVE,211.03,336.64,60.043,1545583504,"201051344000594","174011545737251",30.95,3.00,0,331.83,344.45,9.2,6.9,0.027,1202412.0,1202412.0,29615,0,0,0,L,1122011218,1,120.20,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583519,38614.00
12/23/2018 11:45,2,0.301,ACTIVE,211.25,336.94,60.001,1545583504,"201051344000469","174011545737251",29.66,2.50,0,330.63,345.36,9.1,6.9,0.031,1186853.1,1186853.1,2113,0,0,0,L,1122011218,1,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583520,38615.00
12/23/2018 11:45,2,0.275,ACTIVE,211.25,338.14,60.038,1545583504,"201051344000585","174011545737251",29.48,3.70,0,332.43,344.45,8.2,6.0,0.027,1202241.3,1202241.3,5850,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583521,38616.00
12/23/2018 11:45,2,0.299,ACTIVE,211.70,338.44,60.038,1545583504,"201051344000853","174011545737251",28.98,3.00,0,334.54,346.26,8.8,6.5,0.031,1202414.7,1202414.7,2110,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583522,38617.00
12/23/2018 11:45,2,0.258,ACTIVE,211.25,338.44,60.033,1545583504,"201051344001145","174011545737251",29.86,3.00,0,334.24,345.06,7.8,5.6,0.031,1201116.9,1201116.9,5789,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583523,38618.00
12/23/2018 11:45,2,0.297,ACTIVE,211.25,338.14,60.033,1545583504,"201051344000438","174011545737251",30.14,2.50,0,333.63,344.45,9.1,6.9,0.027,1195075.3,1195075.3,5803,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583524,38619.00
12/23/2018 11:45,2,0.268,ACTIVE,210.80,336.34,60.049,1545583504,"201051344001135","174011545737251",28.78,3.70,0,331.83,343.55,7.8,5.7,0.027,1183618.3,1183618.3,5793,0,0,0,L,1122011218,1,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583525,38620.00
12/23/2018 11:45,2,0.281,ACTIVE,211.25,336.34,60.033,1545583504,"201051344000983","174011545737251",30.12,3.00,0,331.83,343.55,8.6,6.4,0.035,1202076.1,1202076.1,2108,0,0,0,L,1122011218,1,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583526,38621.00
12/23/2018 11:45,2,0.291,ACTIVE,211.25,337.24,60.038,1545583504,"201051344001203","174011545737251",28.59,3.00,0,333.03,344.45,8.4,6.2,0.031,1192326.4,1192326.4,5866,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583527,38622.00
12/23/2018 11:45,2,0.285,ACTIVE,211.03,337.54,60.038,1545583504,"201051344001230","174011545737251",29.08,3.30,0,331.83,342.95,8.4,6.2,0.027,1186711.4,1186711.4,5819,0,0,0,L,1122011218,1,121.33,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583527,38623.00
12/23/2018 11:45,2,0.268,ACTIVE,210.57,337.54,60.028,1545583504,"201051344000646","174011545737251",29.76,3.30,0,331.83,343.85,8.1,5.9,0.027,1181563.4,1181563.4,5806,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583528,38624.00
12/23/2018 11:45,2,0.289,ACTIVE,211.48,337.24,60.038,1545583504,"201051344000867","174011545737251",30.22,3.30,0,332.43,343.85,8.9,6.6,0.027,1183434.3,1183434.3,29669,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583529,38625.00
12/23/2018 11:45,2,0.299,ACTIVE,211.93,339.04,60.022,1545583504,"201051344000633","174011545737251",30.24,2.50,0,332.73,348.36,9.2,7.0,0.031,1182425.6,1182425.6,29682,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583530,38626.00
12/23/2018 11:45,2,0.303,ACTIVE,210.57,337.54,60.033,1545583504,"201051344000955","174011545737251",29.84,3.70,0,331.23,343.85,9.2,6.9,0.027,1200172.5,1200172.5,5825,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583531,38627.00
12/23/2018 11:45,2,0.301,ACTIVE,211.48,336.64,60.070,1545583504,"201051344000648","174011545737251",30.36,1.50,0,333.63,344.76,9.3,7.1,0.040,1190400.7,1190400.7,29646,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583532,38628.00
12/23/2018 11:45,2,0.291,ACTIVE,211.70,337.84,60.038,1545583504,"201051344000645","174011545737251",29.56,3.00,0,334.24,346.26,8.8,6.6,0.031,1194656.6,1194656.6,29662,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583533,38629.00
12/23/2018 11:45,2,0.289,ACTIVE,211.25,336.64,60.038,1545583504,"201051344000569","174011545737251",30.47,3.30,0,333.03,344.45,9.0,6.7,0.035,1211908.7,1211908.7,1970,0,0,0,L,1122011218,1,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545583534,38630.00
12/23/2018 12:00,2,0.373,ACTIVE,211.93,350.17,59.990,1545584405,"201051344000579","174011545737251",32.44,3.70,0,331.83,354.07,12.3,9.9,0.049,1211460.6,1211460.6,2115,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584407,38631.00
12/23/2018 12:00,2,0.381,ACTIVE,211.25,338.44,59.990,1545584405,"201051344001025","174011545737251",30.22,3.00,0,332.13,343.55,11.7,9.4,0.053,1196252.5,1196252.5,5853,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584408,38632.00
12/23/2018 12:00,2,0.436,ACTIVE,211.48,339.95,59.980,1545584405,"201051344001093","174011545737251",29.32,4.50,0,332.13,350.77,13.0,10.6,0.057,1188132.9,1188132.9,5856,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584409,38633.00
12/23/2018 12:00,2,0.426,ACTIVE,211.70,338.44,59.985,1545584405,"201051344000458","174011545737251",29.56,4.50,0,331.53,343.85,12.7,10.4,0.062,1197777.9,1197777.9,2113,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584410,38634.00
12/23/2018 12:00,2,0.416,ACTIVE,211.25,339.04,59.990,1545584405,"201051344000890","174011545737251",30.36,3.00,0,332.73,353.77,12.8,10.5,0.057,1192650.4,1192650.4,5797,0,0,0,L,1122011218,1,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584410,38635.00
12/23/2018 12:00,2,0.387,ACTIVE,211.70,338.74,59.990,1545584405,"201051344000988","174011545737251",19.96,3.00,0,329.43,343.85,7.8,5.7,0.040,935174.6,935174.6,2117,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584411,38636.00
12/23/2018 12:00,2,0.398,ACTIVE,211.70,339.95,59.990,1545584405,"201051344000582","174011545737251",29.52,3.70,0,332.43,344.15,12.0,9.6,0.053,1172645.0,1172645.0,5793,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584412,38637.00
12/23/2018 12:00,2,0.414,ACTIVE,211.70,338.74,59.990,1545584405,"201051344000868","174011545737251",29.38,3.00,0,331.23,344.15,12.3,10.0,0.066,1184615.9,1184615.9,29671,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584413,38638.00
12/23/2018 12:00,2,0.412,ACTIVE,212.38,339.65,59.990,1545584405,"201051344000576","174011545737251",30.69,3.00,0,332.13,344.76,12.8,10.5,0.062,1197834.6,1197834.6,2136,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584414,38639.00
12/23/2018 12:00,2,0.385,ACTIVE,211.93,338.74,60.006,1545584405,"201051344001158","174011545737251",29.52,3.00,0,330.63,343.85,11.6,9.2,0.062,1178199.6,1178199.6,2113,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584415,38640.00
12/23/2018 12:00,2,0.375,ACTIVE,211.48,340.55,59.990,1545584405,"201051344000917","174011545737251",30.26,5.00,0,331.83,348.36,11.5,9.2,0.053,1189276.1,1189276.1,5821,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584416,38641.00
12/23/2018 12:00,2,0.451,ACTIVE,211.48,338.74,59.969,1545584405,"201051344000417","174011545737251",19.68,3.00,0,323.41,350.17,9.0,6.8,0.035,966021.0,966021.0,5821,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584417,38642.00
12/23/2018 12:00,2,0.391,ACTIVE,211.70,340.25,59.980,1545584405,"201051344000685","174011545737251",29.58,2.50,0,333.33,344.15,11.8,9.4,0.057,1193670.1,1193670.1,5798,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584418,38643.00
12/23/2018 12:00,2,0.395,ACTIVE,211.48,339.65,59.969,1545584405,"201051344000651","174011545737251",29.62,3.00,0,332.73,343.85,11.9,9.5,0.057,1187429.5,1187429.5,5810,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584419,38644.00
12/23/2018 12:00,2,0.416,ACTIVE,211.48,338.14,59.948,1545584405,"201051344000594","174011545737251",30.42,3.00,0,329.73,343.55,12.8,10.4,0.066,1202413.9,1202413.9,29616,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584420,38645.00
12/23/2018 12:00,2,0.400,ACTIVE,211.93,339.04,59.948,1545584405,"201051344000469","174011545737251",30.67,2.50,0,330.03,351.97,12.5,10.1,0.066,1186855.0,1186855.0,2114,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584421,38646.00
12/23/2018 12:00,2,0.363,ACTIVE,211.48,339.65,59.985,1545584405,"201051344000585","174011545737251",30.61,3.70,0,332.73,344.15,11.3,9.0,0.053,1202243.0,1202243.0,5851,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584422,38647.00
12/23/2018 12:00,2,0.389,ACTIVE,212.38,340.25,60.012,1545584405,"201051344000853","174011545737251",30.85,3.30,0,332.43,345.06,12.2,9.8,0.062,1202416.6,1202416.6,2111,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584423,38648.00
12/23/2018 12:00,2,0.363,ACTIVE,211.48,339.95,59.990,1545584405,"201051344001145","174011545737251",30.51,3.30,0,333.33,344.76,11.3,8.9,0.057,1201118.5,1201118.5,5790,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584424,38649.00
12/23/2018 12:00,2,0.408,ACTIVE,211.48,339.65,59.985,1545584405,"201051344000438","174011545737251",29.40,3.00,0,333.33,345.06,12.2,9.8,0.053,1195077.2,1195077.2,5804,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584425,38650.00
12/23/2018 12:00,2,0.357,ACTIVE,211.03,338.14,59.990,1545584405,"201051344001135","174011545737251",30.36,3.70,0,331.83,342.35,11.0,8.7,0.053,1183619.9,1183619.9,5794,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584425,38651.00
12/23/2018 12:00,2,0.404,ACTIVE,211.93,338.44,59.980,1545584405,"201051344000983","174011545737251",29.38,3.70,0,330.33,343.85,12.1,9.7,0.071,1202077.9,1202077.9,2109,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584426,38652.00
12/23/2018 12:00,2,0.383,ACTIVE,211.48,339.04,59.990,1545584405,"201051344001203","174011545737251",30.30,3.30,0,332.73,345.66,11.8,9.4,0.062,1192328.2,1192328.2,5867,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584427,38653.00
12/23/2018 12:00,2,0.375,ACTIVE,211.25,338.74,59.985,1545584405,"201051344001230","174011545737251",30.40,3.00,0,330.63,342.95,11.6,9.3,0.053,1186713.2,1186713.2,5820,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584428,38654.00
12/23/2018 12:00,2,0.375,ACTIVE,211.03,339.04,59.990,1545584405,"201051344000646","174011545737251",29.48,3.30,0,331.83,343.55,11.2,8.9,0.049,1181565.1,1181565.1,5807,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584429,38655.00
12/23/2018 12:00,2,0.416,ACTIVE,211.93,338.44,59.985,1545584405,"201051344000867","174011545737251",29.34,3.70,0,330.93,344.15,12.4,10.1,0.062,1183436.2,1183436.2,29670,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584430,38656.00
12/23/2018 12:00,2,0.422,ACTIVE,212.61,340.85,59.990,1545584405,"201051344000633","174011545737251",29.72,3.00,0,332.13,345.66,12.8,10.4,0.071,1182427.5,1182427.5,29683,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584431,38657.00
12/23/2018 12:00,2,0.391,ACTIVE,211.03,339.04,59.990,1545584405,"201051344000955","174011545737251",30.75,4.00,0,331.53,342.95,12.2,9.9,0.053,1200174.4,1200174.4,5826,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584432,38658.00
12/23/2018 12:00,2,0.416,ACTIVE,211.93,338.74,60.017,1545584405,"201051344000648","174011545737251",30.59,2.00,0,331.83,344.45,12.9,10.6,0.066,1190402.8,1190402.8,29647,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584433,38659.00
12/23/2018 12:00,2,0.414,ACTIVE,212.16,339.65,59.959,1545584405,"201051344000645","174011545737251",29.88,3.70,0,332.43,345.36,12.6,10.2,0.062,1194658.5,1194658.5,29663,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584434,38660.00
12/23/2018 12:00,2,0.410,ACTIVE,211.93,338.74,59.990,1545584405,"201051344000569","174011545737251",30.55,3.70,0,331.53,343.85,12.7,10.4,0.066,1211910.6,1211910.6,1971,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545584435,38661.00
12/23/2018 12:15,2,0.443,ACTIVE,211.70,338.74,60.006,1545585304,"201051344000579","174011545737251",30.32,3.70,0,333.63,356.18,13.7,11.3,0.066,1211463.1,1211463.1,2116,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585306,38662.00
12/23/2018 12:15,2,0.400,ACTIVE,210.80,338.14,60.001,1545585304,"201051344001025","174011545737251",30.18,3.70,0,332.13,344.45,12.3,9.9,0.062,1196254.8,1196254.8,5854,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585307,38663.00
12/23/2018 12:15,2,0.449,ACTIVE,210.80,339.04,60.006,1545585304,"201051344001093","174011545737251",29.22,5.00,0,332.73,345.96,13.3,10.9,0.057,1188135.5,1188135.5,5857,0,0,0,L,1122011218,1,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585308,38664.00
12/23/2018 12:15,2,0.447,ACTIVE,211.48,338.44,60.001,1545585304,"201051344000458","174011545737251",29.54,5.00,0,331.23,345.66,13.4,11.0,0.071,1197780.4,1197780.4,2114,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585308,38665.00
12/23/2018 12:15,2,0.434,ACTIVE,210.80,338.14,60.033,1545585304,"201051344000890","174011545737251",30.42,3.00,0,331.83,346.26,13.4,11.0,0.062,1192653.0,1192653.0,5798,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585309,38666.00
12/23/2018 12:15,2,0.398,ACTIVE,211.48,339.65,60.012,1545585304,"201051344000988","174011545737251",19.64,3.70,0,330.93,344.76,8.0,5.8,0.040,935176.0,935176.0,2118,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585310,38667.00
12/23/2018 12:15,2,0.400,ACTIVE,211.25,339.34,60.028,1545585304,"201051344000582","174011545737251",30.53,4.00,0,333.63,345.96,12.4,10.0,0.057,1172647.4,1172647.4,5794,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585311,38668.00
12/23/2018 12:15,2,0.420,ACTIVE,211.70,338.74,59.969,1545585304,"201051344000868","174011545737251",30.26,3.30,0,331.83,345.36,12.9,10.5,0.071,1184618.4,1184618.4,29672,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585312,38669.00
12/23/2018 12:15,2,0.438,ACTIVE,212.16,340.25,59.990,1545585304,"201051344000576","174011545737251",30.22,3.30,0,332.13,346.86,13.4,11.0,0.071,1197837.2,1197837.2,2137,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585313,38670.00
12/23/2018 12:15,2,0.404,ACTIVE,211.70,338.44,60.006,1545585304,"201051344001158","174011545737251",29.66,3.30,0,332.73,345.06,12.2,9.9,0.066,1178201.9,1178201.9,2114,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585314,38671.00
12/23/2018 12:15,2,0.406,ACTIVE,211.03,339.95,59.969,1545585304,"201051344000917","174011545737251",29.32,6.00,0,332.43,346.56,12.1,9.8,0.066,1189278.4,1189278.4,5822,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585315,38672.00
12/23/2018 12:15,2,0.461,ACTIVE,211.03,338.14,60.012,1545585304,"201051344000417","174011545737251",19.84,3.30,0,332.43,343.55,9.3,7.0,0.035,966022.7,966022.7,5822,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585316,38673.00
12/23/2018 12:15,2,0.410,ACTIVE,211.03,339.95,60.049,1545585304,"201051344000685","174011545737251",29.46,3.00,0,334.24,346.56,12.3,9.9,0.062,1193672.5,1193672.5,5799,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585317,38674.00
12/23/2018 12:15,2,0.412,ACTIVE,211.03,339.34,60.012,1545585304,"201051344000651","174011545737251",29.70,3.30,0,333.63,346.26,12.4,10.1,0.057,1187431.8,1187431.8,5811,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585318,38675.00
12/23/2018 12:15,2,0.432,ACTIVE,211.25,338.74,60.006,1545585304,"201051344000594","174011545737251",30.65,3.30,0,330.93,345.96,13.4,11.0,0.066,1202416.5,1202416.5,29617,0,0,0,L,1122011218,1,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585319,38676.00
12/23/2018 12:15,2,0.420,ACTIVE,211.70,338.74,59.985,1545585304,"201051344000469","174011545737251",30.53,3.00,0,331.23,345.36,13.1,10.7,0.066,1186857.5,1186857.5,2115,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585320,38677.00
12/23/2018 12:15,2,0.379,ACTIVE,211.03,338.74,60.006,1545585304,"201051344000585","174011545737251",30.36,4.00,0,333.03,344.76,11.7,9.3,0.053,1202245.3,1202245.3,5852,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585321,38678.00
12/23/2018 12:15,2,0.416,ACTIVE,212.38,340.55,60.001,1545585304,"201051344000853","174011545737251",30.24,4.00,0,334.24,347.16,12.8,10.4,0.075,1202419.0,1202419.0,2112,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585322,38679.00
12/23/2018 12:15,2,0.389,ACTIVE,211.03,339.65,60.049,1545585304,"201051344001145","174011545737251",29.78,3.70,0,333.03,346.56,11.7,9.4,0.066,1201120.7,1201120.7,5791,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585323,38680.00
12/23/2018 12:15,2,0.410,ACTIVE,211.03,339.04,60.017,1545585304,"201051344000438","174011545737251",30.43,3.30,0,333.03,346.56,12.7,10.3,0.062,1195079.7,1195079.7,5805,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585324,38681.00
12/23/2018 12:15,2,0.373,ACTIVE,210.57,337.54,60.006,1545585304,"201051344001135","174011545737251",30.42,4.00,0,332.13,344.15,11.5,9.2,0.057,1183622.1,1183622.1,5795,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585324,38682.00
12/23/2018 12:15,2,0.418,ACTIVE,211.70,338.74,60.001,1545585304,"201051344000983","174011545737251",30.18,4.00,0,331.83,345.36,12.8,10.4,0.071,1202080.4,1202080.4,2110,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585325,38683.00
12/23/2018 12:15,2,0.412,ACTIVE,211.03,339.04,60.006,1545585304,"201051344001203","174011545737251",28.88,3.70,0,333.63,346.26,12.1,9.7,0.062,1192330.5,1192330.5,5868,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585326,38684.00
12/23/2018 12:15,2,0.408,ACTIVE,210.80,338.14,60.012,1545585304,"201051344001230","174011545737251",28.98,3.70,0,331.83,344.76,12.0,9.7,0.062,1186715.4,1186715.4,5821,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585327,38685.00
12/23/2018 12:15,2,0.385,ACTIVE,210.57,339.04,60.006,1545585304,"201051344000646","174011545737251",29.82,4.00,0,331.83,345.36,11.6,9.3,0.062,1181567.3,1181567.3,5808,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585328,38686.00
12/23/2018 12:15,2,0.434,ACTIVE,211.93,338.74,59.996,1545585304,"201051344000867","174011545737251",29.66,4.00,0,332.43,345.36,13.0,10.7,0.066,1183438.7,1183438.7,29671,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585329,38687.00
12/23/2018 12:15,2,0.432,ACTIVE,212.38,341.15,60.001,1545585304,"201051344000633","174011545737251",30.30,3.30,0,332.73,348.06,13.3,10.9,0.066,1182430.1,1182430.1,29684,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585330,38688.00
12/23/2018 12:15,2,0.408,ACTIVE,210.35,338.14,59.996,1545585304,"201051344000955","174011545737251",30.59,4.50,0,331.53,345.36,12.7,10.4,0.062,1200176.9,1200176.9,5827,0,0,0,L,1122011218,1,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585331,38689.00
12/23/2018 12:15,2,0.453,ACTIVE,211.70,339.04,60.001,1545585304,"201051344000648","174011545737251",29.62,3.00,0,332.73,346.26,13.7,11.3,0.071,1190405.4,1190405.4,29648,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585332,38690.00
12/23/2018 12:15,2,0.434,ACTIVE,211.93,339.34,60.006,1545585304,"201051344000645","174011545737251",29.72,4.00,0,333.63,346.26,13.1,10.7,0.075,1194661.1,1194661.1,29664,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585333,38691.00
12/23/2018 12:15,2,0.424,ACTIVE,211.70,339.04,60.006,1545585304,"201051344000569","174011545737251",30.42,4.00,0,331.83,344.76,13.1,10.7,0.071,1211913.2,1211913.2,1972,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545585334,38692.00
12/23/2018 12:30,2,0.396,ACTIVE,211.70,338.14,60.028,1545586205,"201051344000579","174011545737251",30.08,4.50,0,333.33,345.66,12.1,9.7,0.049,1211465.9,1211465.9,2117,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586207,38693.00
12/23/2018 12:30,2,0.355,ACTIVE,210.80,336.94,60.054,1545586205,"201051344001025","174011545737251",29.68,3.70,0,332.43,345.36,10.7,8.4,0.049,1196257.2,1196257.2,5855,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586208,38694.00
12/23/2018 12:30,2,0.377,ACTIVE,211.03,338.44,60.028,1545586205,"201051344001093","174011545737251",30.57,5.50,0,333.03,345.06,11.7,9.4,0.049,1188138.1,1188138.1,5858,0,0,0,L,1122011218,1,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586208,38695.00
12/23/2018 12:30,2,0.391,ACTIVE,211.70,337.84,60.033,1545586205,"201051344000458","174011545737251",29.24,6.00,0,332.13,345.66,11.6,9.3,0.057,1197783.1,1197783.1,2115,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586209,38696.00
12/23/2018 12:30,2,0.385,ACTIVE,210.80,337.24,60.033,1545586205,"201051344000890","174011545737251",30.30,3.30,0,331.83,345.96,11.8,9.5,0.053,1192655.6,1192655.6,5799,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586210,38697.00
12/23/2018 12:30,2,0.350,ACTIVE,211.48,339.34,60.028,1545586205,"201051344000988","174011545737251",19.52,4.00,0,331.83,345.06,7.0,4.8,0.035,935177.4,935177.4,2119,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586211,38698.00
12/23/2018 12:30,2,0.363,ACTIVE,211.25,338.74,60.028,1545586205,"201051344000582","174011545737251",29.28,4.50,0,332.43,345.96,10.8,8.5,0.053,1172649.9,1172649.9,5795,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586212,38699.00
12/23/2018 12:30,2,0.357,ACTIVE,211.70,338.44,60.028,1545586205,"201051344000868","174011545737251",30.51,3.30,0,332.13,345.96,11.1,8.8,0.053,1184620.9,1184620.9,29673,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586213,38700.00
12/23/2018 12:30,2,0.377,ACTIVE,212.16,340.25,60.033,1545586205,"201051344000576","174011545737251",30.59,3.70,0,333.03,347.16,11.7,9.4,0.057,1197839.8,1197839.8,2138,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586214,38701.00
12/23/2018 12:30,2,0.350,ACTIVE,211.93,338.44,60.006,1545586205,"201051344001158","174011545737251",29.72,3.70,0,332.43,345.36,10.6,8.3,0.053,1178204.3,1178204.3,2115,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586215,38702.00
12/23/2018 12:30,2,0.352,ACTIVE,211.03,338.74,60.033,1545586205,"201051344000917","174011545737251",29.44,6.00,0,331.83,345.66,10.5,8.2,0.053,1189280.8,1189280.8,5823,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586216,38703.00
12/23/2018 12:30,2,0.418,ACTIVE,211.03,337.84,60.033,1545586205,"201051344000417","174011545737251",19.30,3.70,0,331.83,344.15,8.2,6.0,0.031,966024.3,966024.3,5823,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586217,38704.00
12/23/2018 12:30,2,0.363,ACTIVE,211.03,339.04,60.028,1545586205,"201051344000685","174011545737251",29.22,3.00,0,332.43,346.86,10.8,8.5,0.053,1193674.9,1193674.9,5800,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586218,38705.00
12/23/2018 12:30,2,0.365,ACTIVE,211.03,338.74,60.038,1545586205,"201051344000651","174011545737251",29.26,4.00,0,332.73,345.96,10.9,8.6,0.049,1187434.3,1187434.3,5812,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586219,38706.00
12/23/2018 12:30,2,0.379,ACTIVE,211.48,338.14,60.033,1545586205,"201051344000594","174011545737251",30.38,3.30,0,330.63,345.36,11.7,9.3,0.057,1202419.2,1202419.2,29618,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586220,38707.00
12/23/2018 12:30,2,0.373,ACTIVE,211.93,338.74,60.038,1545586205,"201051344000469","174011545737251",30.00,3.30,0,330.93,345.66,11.4,9.1,0.053,1186860.1,1186860.1,2116,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586221,38708.00
12/23/2018 12:30,2,0.338,ACTIVE,211.03,338.44,60.059,1545586205,"201051344000585","174011545737251",30.34,4.00,0,331.83,345.06,10.4,8.1,0.044,1202247.5,1202247.5,5853,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586221,38709.00
12/23/2018 12:30,2,0.361,ACTIVE,212.38,339.95,60.070,1545586205,"201051344000853","174011545737251",29.94,4.50,0,333.03,349.86,11.0,8.7,0.053,1202421.5,1202421.5,2113,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586222,38710.00
12/23/2018 12:30,2,0.342,ACTIVE,211.03,338.44,60.033,1545586205,"201051344001145","174011545737251",29.20,4.00,0,333.33,347.46,10.1,7.8,0.049,1201123.0,1201123.0,5792,0,0,0,L,1122011218,1,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586223,38711.00
12/23/2018 12:30,2,0.355,ACTIVE,211.03,338.14,60.033,1545586205,"201051344000438","174011545737251",30.81,3.30,0,333.33,347.16,11.1,8.8,0.044,1195082.2,1195082.2,5806,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586225,38712.00
12/23/2018 12:30,2,0.334,ACTIVE,210.57,336.94,60.028,1545586205,"201051344001135","174011545737251",29.32,4.50,0,332.13,344.15,10.0,7.7,0.049,1183624.2,1183624.2,5796,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586226,38713.00
12/23/2018 12:30,2,0.369,ACTIVE,211.70,338.14,60.038,1545586205,"201051344000983","174011545737251",29.54,4.50,0,332.13,345.66,11.1,8.8,0.057,1202082.9,1202082.9,2111,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586227,38714.00
12/23/2018 12:30,2,0.318,ACTIVE,211.03,338.14,60.033,1545586205,"201051344001203","174011545737251",31.19,4.50,0,333.03,353.77,10.1,7.8,0.044,1192332.8,1192332.8,5869,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586228,38715.00
12/23/2018 12:30,2,0.348,ACTIVE,210.80,337.54,60.049,1545586205,"201051344001230","174011545737251",29.42,3.70,0,331.53,344.76,10.4,8.2,0.049,1186717.8,1186717.8,5822,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586228,38716.00
12/23/2018 12:30,2,0.332,ACTIVE,210.57,338.14,60.012,1545586205,"201051344000646","174011545737251",30.16,4.00,0,331.53,345.96,10.2,7.9,0.049,1181569.6,1181569.6,5809,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586229,38717.00
12/23/2018 12:30,2,0.375,ACTIVE,211.93,338.44,60.033,1545586205,"201051344000867","174011545737251",29.68,4.50,0,331.53,345.96,11.3,9.0,0.053,1183441.3,1183441.3,29672,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586230,38718.00
12/23/2018 12:30,2,0.387,ACTIVE,212.38,340.55,60.028,1545586205,"201051344000633","174011545737251",29.58,4.00,0,332.43,348.06,11.6,9.3,0.057,1182432.8,1182432.8,29685,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586231,38719.00
12/23/2018 12:30,2,0.361,ACTIVE,210.57,337.24,60.033,1545586205,"201051344000955","174011545737251",30.38,5.00,0,331.53,345.06,11.2,8.8,0.049,1200179.4,1200179.4,5828,0,0,0,L,1122011218,1,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586232,38720.00
12/23/2018 12:30,2,0.400,ACTIVE,211.70,339.04,59.990,1545586205,"201051344000648","174011545737251",29.38,3.00,0,332.43,346.26,11.9,9.6,0.057,1190408.1,1190408.1,29649,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586233,38721.00
12/23/2018 12:30,2,0.385,ACTIVE,212.16,339.34,60.006,1545586205,"201051344000645","174011545737251",29.16,4.50,0,333.03,346.26,11.4,9.1,0.053,1194663.7,1194663.7,29665,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586234,38722.00
12/23/2018 12:30,2,0.352,ACTIVE,211.70,338.74,60.065,1545586205,"201051344000569","174011545737251",30.55,5.00,0,331.83,345.36,10.9,8.6,0.049,1211915.7,1211915.7,1973,0,0,0,L,1122011218,1,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545586235,38723.00
12/23/2018 12:45,2,0.416,ACTIVE,211.93,338.44,60.006,1545587104,"201051344000579","174011545737251",30.16,4.00,0,333.03,346.26,12.8,10.4,0.057,1211468.3,1211468.3,2118,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587106,38724.00
12/23/2018 12:45,2,0.373,ACTIVE,211.03,337.84,59.996,1545587104,"201051344001025","174011545737251",29.98,4.00,0,332.13,344.45,11.4,9.0,0.049,1196259.3,1196259.3,5856,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587107,38725.00
12/23/2018 12:45,2,0.389,ACTIVE,211.25,339.04,59.996,1545587104,"201051344001093","174011545737251",30.53,6.00,0,331.53,351.97,12.1,9.7,0.044,1188140.4,1188140.4,5859,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587108,38726.00
12/23/2018 12:45,2,0.406,ACTIVE,211.70,338.44,60.001,1545587104,"201051344000458","174011545737251",29.80,6.00,0,331.23,345.36,12.3,9.9,0.062,1197785.4,1197785.4,2116,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587109,38727.00
12/23/2018 12:45,2,0.404,ACTIVE,211.03,337.84,60.001,1545587104,"201051344000890","174011545737251",30.26,3.30,0,331.53,345.36,12.4,10.1,0.053,1192658.0,1192658.0,5800,0,0,0,L,1122011218,1,121.55,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587110,38728.00
12/23/2018 12:45,2,0.367,ACTIVE,211.70,339.34,59.996,1545587104,"201051344000988","174011545737251",19.74,4.00,0,331.83,344.76,7.3,5.2,0.031,935178.6,935178.6,2120,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587111,38729.00
12/23/2018 12:45,2,0.365,ACTIVE,211.70,339.34,60.028,1545587104,"201051344000582","174011545737251",30.51,5.00,0,332.43,344.15,11.3,9.0,0.053,1172652.0,1172652.0,5796,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587111,38730.00
12/23/2018 12:45,2,0.389,ACTIVE,211.70,339.04,60.001,1545587104,"201051344000868","174011545737251",29.52,3.70,0,332.73,344.76,11.6,9.3,0.053,1184623.1,1184623.1,29674,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587112,38731.00
12/23/2018 12:45,2,0.396,ACTIVE,212.38,340.85,60.001,1545587104,"201051344000576","174011545737251",30.42,4.00,0,332.13,347.46,12.2,9.9,0.057,1197842.1,1197842.1,2139,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587113,38732.00
12/23/2018 12:45,2,0.371,ACTIVE,211.93,338.74,60.006,1545587104,"201051344001158","174011545737251",29.58,3.70,0,331.53,345.06,11.2,8.8,0.062,1178206.4,1178206.4,2116,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587114,38733.00
12/23/2018 12:45,2,0.373,ACTIVE,211.25,339.65,60.001,1545587104,"201051344000917","174011545737251",29.40,6.30,0,331.53,344.45,11.1,8.8,0.057,1189282.8,1189282.8,5824,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587115,38734.00
