ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 12:45,2,0.428,ACTIVE,211.25,338.74,59.996,1545587104,"201051344000417","174011545737251",19.06,3.70,0,332.13,342.95,8.3,6.1,0.035,966025.8,966025.8,5824,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587116,38735.00
12/23/2018 12:45,2,0.375,ACTIVE,211.48,339.65,60.001,1545587104,"201051344000685","174011545737251",29.66,3.30,0,331.83,345.66,11.3,9.0,0.057,1193677.0,1193677.0,5801,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587117,38736.00
12/23/2018 12:45,2,0.383,ACTIVE,211.25,338.74,59.985,1545587104,"201051344000651","174011545737251",29.36,4.50,0,332.73,345.06,11.4,9.1,0.053,1187436.4,1187436.4,5813,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587118,38737.00
12/23/2018 12:45,2,0.412,ACTIVE,211.48,339.04,59.980,1545587104,"201051344000594","174011545737251",29.58,3.70,0,331.53,345.06,12.4,10.1,0.062,1202421.6,1202421.6,29619,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587119,38738.00
12/23/2018 12:45,2,0.391,ACTIVE,211.93,339.04,60.001,1545587104,"201051344000469","174011545737251",30.12,3.70,0,331.83,345.36,11.9,9.6,0.053,1186862.3,1186862.3,2117,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587120,38739.00
12/23/2018 12:45,2,0.355,ACTIVE,211.25,339.04,60.001,1545587104,"201051344000585","174011545737251",30.30,4.50,0,330.93,345.96,10.9,8.6,0.053,1202249.5,1202249.5,5854,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587121,38740.00
12/23/2018 12:45,2,0.379,ACTIVE,212.38,341.15,60.001,1545587104,"201051344000853","174011545737251",30.06,4.50,0,333.63,346.86,11.6,9.3,0.053,1202423.7,1202423.7,2114,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587122,38741.00
12/23/2018 12:45,2,0.357,ACTIVE,211.48,339.34,59.990,1545587104,"201051344001145","174011545737251",29.54,4.00,0,333.63,345.06,10.8,8.5,0.049,1201125.0,1201125.0,5793,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587123,38742.00
12/23/2018 12:45,2,0.365,ACTIVE,211.25,339.65,60.001,1545587104,"201051344000438","174011545737251",31.33,3.70,0,332.43,346.26,11.6,9.3,0.049,1195084.4,1195084.4,5807,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587124,38743.00
12/23/2018 12:45,2,0.355,ACTIVE,210.80,337.24,59.996,1545587104,"201051344001135","174011545737251",29.32,5.00,0,331.23,343.25,10.6,8.3,0.049,1183626.2,1183626.2,5797,0,0,0,L,1122011218,1,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587125,38744.00
12/23/2018 12:45,2,0.391,ACTIVE,211.93,339.04,60.001,1545587104,"201051344000983","174011545737251",29.50,5.00,0,332.13,344.15,11.7,9.4,0.066,1202085.1,1202085.1,2112,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587126,38745.00
12/23/2018 12:45,2,0.326,ACTIVE,211.25,341.45,59.996,1545587104,"201051344001203","174011545737251",31.59,4.50,0,333.03,348.96,10.5,8.2,0.044,1192334.7,1192334.7,5870,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587127,38746.00
12/23/2018 12:45,2,0.359,ACTIVE,211.03,338.14,59.996,1545587104,"201051344001230","174011545737251",30.18,3.70,0,331.23,343.55,11.0,8.7,0.053,1186719.8,1186719.8,5823,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587128,38747.00
12/23/2018 12:45,2,0.357,ACTIVE,210.80,338.14,59.990,1545587104,"201051344000646","174011545737251",29.56,4.50,0,331.83,344.15,10.8,8.5,0.044,1181571.6,1181571.6,5810,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587128,38748.00
12/23/2018 12:45,2,0.387,ACTIVE,212.16,339.04,60.001,1545587104,"201051344000867","174011545737251",30.53,5.00,0,332.13,345.06,12.0,9.7,0.057,1183443.5,1183443.5,29673,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587129,38749.00
12/23/2018 12:45,2,0.402,ACTIVE,212.38,341.45,59.996,1545587104,"201051344000633","174011545737251",30.04,4.00,0,333.33,347.46,12.3,9.9,0.062,1182435.1,1182435.1,29686,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587130,38750.00
12/23/2018 12:45,2,0.375,ACTIVE,210.80,338.44,60.028,1545587104,"201051344000955","174011545737251",30.55,5.50,0,330.93,344.15,11.7,9.3,0.053,1200181.6,1200181.6,5829,0,0,0,L,1122011218,1,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587131,38751.00
12/23/2018 12:45,2,0.414,ACTIVE,211.93,339.34,59.996,1545587104,"201051344000648","174011545737251",29.88,3.30,0,332.43,345.66,12.6,10.2,0.062,1190410.5,1190410.5,29650,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587132,38752.00
12/23/2018 12:45,2,0.412,ACTIVE,212.16,339.65,60.033,1545587104,"201051344000645","174011545737251",28.67,5.00,0,333.63,346.56,12.0,9.7,0.062,1194665.9,1194665.9,29666,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587133,38753.00
12/23/2018 12:45,2,0.365,ACTIVE,211.93,339.04,59.996,1545587104,"201051344000569","174011545737251",30.83,5.00,0,332.73,352.57,11.5,9.1,0.053,1211917.8,1211917.8,1975,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545587135,38754.00
12/23/2018 13:00,2,0.566,ACTIVE,212.38,356.18,59.996,1545588004,"201051344000579","174011545737251",32.90,5.00,0,333.03,364.89,18.9,16.3,0.106,1211471.6,1211471.6,2119,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588006,38755.00
12/23/2018 13:00,2,0.537,ACTIVE,211.25,356.48,60.006,1545588004,"201051344001025","174011545737251",33.00,4.50,0,332.43,365.19,17.9,15.4,0.106,1196262.3,1196262.3,5857,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588007,38756.00
12/23/2018 13:00,2,0.568,ACTIVE,211.48,349.56,60.006,1545588004,"201051344001093","174011545737251",32.07,6.30,0,332.13,369.70,18.5,15.9,0.102,1188143.5,1188143.5,5860,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588008,38757.00
12/23/2018 13:00,2,0.527,ACTIVE,212.16,357.38,60.001,1545588004,"201051344000458","174011545737251",33.02,6.70,0,332.43,370.30,17.6,15.1,0.115,1197788.6,1197788.6,2117,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588009,38758.00
12/23/2018 13:00,2,0.625,ACTIVE,211.25,351.37,60.006,1545588004,"201051344000890","174011545737251",32.30,3.70,0,331.23,358.28,20.4,17.8,0.124,1192661.2,1192661.2,5801,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588010,38759.00
12/23/2018 13:00,2,0.459,ACTIVE,212.16,341.75,59.996,1545588004,"201051344000988","174011545737251",21.77,4.50,0,331.83,346.26,10.1,7.9,0.066,935180.1,935180.1,2121,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588011,38760.00
12/23/2018 13:00,2,0.463,ACTIVE,211.93,361.29,60.017,1545588004,"201051344000582","174011545737251",33.48,5.50,0,332.73,369.70,15.8,13.3,0.088,1172654.9,1172654.9,5797,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588012,38761.00
12/23/2018 13:00,2,0.465,ACTIVE,212.38,362.19,60.001,1545588004,"201051344000868","174011545737251",33.58,4.00,0,331.23,371.51,15.8,13.4,0.088,1184625.9,1184625.9,29675,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588013,38762.00
12/23/2018 13:00,2,0.473,ACTIVE,212.83,358.28,60.012,1545588004,"201051344000576","174011545737251",33.10,4.50,0,333.33,368.20,15.9,13.4,0.084,1197845.1,1197845.1,2140,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588014,38763.00
12/23/2018 13:00,2,0.486,ACTIVE,212.61,345.96,59.975,1545588004,"201051344001158","174011545737251",31.91,4.50,0,333.03,362.79,15.8,13.3,0.102,1178209.1,1178209.1,2117,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588015,38764.00
12/23/2018 13:00,2,0.512,ACTIVE,211.48,353.77,60.006,1545588004,"201051344000917","174011545737251",32.62,7.00,0,331.83,369.70,16.9,14.4,0.106,1189285.6,1189285.6,5825,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588016,38765.00
12/23/2018 13:00,2,0.615,ACTIVE,211.48,339.95,59.996,1545588004,"201051344000417","174011545737251",20.26,4.00,0,332.13,344.76,12.6,10.3,0.075,966027.8,966027.8,5825,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588016,38766.00
12/23/2018 13:00,2,0.494,ACTIVE,211.70,352.87,60.012,1545588004,"201051344000685","174011545737251",32.60,3.70,0,332.43,366.40,16.4,13.9,0.102,1193679.9,1193679.9,5802,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588017,38767.00
12/23/2018 13:00,2,0.549,ACTIVE,211.48,349.86,60.006,1545588004,"201051344000651","174011545737251",32.20,5.00,0,332.73,368.20,17.9,15.4,0.110,1187439.2,1187439.2,5814,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588018,38768.00
12/23/2018 13:00,2,0.496,ACTIVE,211.93,361.89,60.001,1545588004,"201051344000594","174011545737251",33.44,4.00,0,331.53,372.41,16.8,14.3,0.097,1202424.9,1202424.9,29620,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588019,38769.00
12/23/2018 13:00,2,0.502,ACTIVE,212.61,353.47,60.006,1545588004,"201051344000469","174011545737251",32.58,4.00,0,332.43,365.80,16.6,14.1,0.102,1186865.2,1186865.2,2118,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588020,38770.00
12/23/2018 13:00,2,0.551,ACTIVE,211.70,347.16,60.006,1545588004,"201051344000585","174011545737251",31.95,5.00,0,332.13,367.30,17.8,15.3,0.110,1202252.4,1202252.4,5855,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588021,38771.00
12/23/2018 13:00,2,0.449,ACTIVE,212.83,362.79,60.001,1545588004,"201051344000853","174011545737251",33.68,6.00,0,334.54,370.90,15.3,12.9,0.088,1202426.4,1202426.4,2115,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588022,38772.00
12/23/2018 13:00,2,0.600,ACTIVE,211.70,342.35,60.022,1545588004,"201051344001145","174011545737251",31.33,5.00,0,333.03,355.88,19.1,16.5,0.128,1201127.9,1201127.9,5794,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588023,38773.00
12/23/2018 13:00,2,0.525,ACTIVE,211.48,355.58,60.043,1545588004,"201051344000438","174011545737251",32.86,4.00,0,333.03,369.70,17.6,15.0,0.102,1195087.3,1195087.3,5808,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588024,38774.00
12/23/2018 13:00,2,0.588,ACTIVE,211.03,340.25,60.001,1545588004,"201051344001135","174011545737251",31.13,5.50,0,331.83,355.28,18.6,16.0,0.115,1183629.0,1183629.0,5798,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588025,38775.00
12/23/2018 13:00,2,0.504,ACTIVE,212.38,348.66,60.006,1545588004,"201051344000983","174011545737251",32.12,6.00,0,332.13,366.10,16.4,13.9,0.097,1202087.9,1202087.9,2113,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588026,38776.00
12/23/2018 13:00,2,0.525,ACTIVE,211.48,354.67,60.006,1545588004,"201051344001203","174011545737251",32.74,5.00,0,334.84,370.30,17.5,15.0,0.115,1192337.4,1192337.4,5871,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588027,38777.00
12/23/2018 13:00,2,0.533,ACTIVE,211.25,358.88,60.006,1545588004,"201051344001230","174011545737251",33.08,4.50,0,330.93,374.21,17.8,15.3,0.115,1186722.7,1186722.7,5824,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588028,38778.00
12/23/2018 13:00,2,0.564,ACTIVE,211.03,346.56,59.996,1545588004,"201051344000646","174011545737251",31.81,5.00,0,331.83,360.38,18.2,15.7,0.115,1181574.4,1181574.4,5811,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588029,38779.00
12/23/2018 13:00,2,0.479,ACTIVE,212.61,348.66,59.964,1545588004,"201051344000867","174011545737251",32.20,5.50,0,332.13,366.40,15.7,13.2,0.084,1183446.4,1183446.4,29674,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588030,38780.00
12/23/2018 13:00,2,0.461,ACTIVE,212.83,359.18,60.033,1545588004,"201051344000633","174011545737251",33.24,4.50,0,333.03,370.30,15.6,13.1,0.084,1182438.2,1182438.2,29687,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588031,38781.00
12/23/2018 13:00,2,0.496,ACTIVE,211.03,349.56,60.006,1545588004,"201051344000955","174011545737251",32.26,6.00,0,330.93,369.10,16.2,13.7,0.088,1200184.4,1200184.4,5830,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588032,38782.00
12/23/2018 13:00,2,0.475,ACTIVE,212.38,363.69,59.985,1545588004,"201051344000648","174011545737251",33.81,3.70,0,332.73,372.11,16.3,13.8,0.088,1190413.7,1190413.7,29651,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588033,38783.00
12/23/2018 13:00,2,0.451,ACTIVE,212.83,354.37,59.990,1545588004,"201051344000645","174011545737251",32.76,5.50,0,333.63,372.11,15.1,12.6,0.080,1194668.8,1194668.8,29667,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588034,38784.00
12/23/2018 13:00,2,0.480,ACTIVE,212.38,359.18,60.006,1545588004,"201051344000569","174011545737251",33.26,6.00,0,333.03,375.11,16.2,13.7,0.088,1211920.6,1211920.6,1976,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588034,38785.00
12/23/2018 13:15,2,0.451,ACTIVE,212.38,354.97,59.985,1545588903,"201051344000579","174011545737251",32.90,6.00,0,334.24,371.21,15.0,12.6,0.066,1211474.9,1211474.9,2120,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588905,38786.00
12/23/2018 13:15,2,0.434,ACTIVE,211.25,352.87,59.990,1545588903,"201051344001025","174011545737251",32.68,6.00,0,333.03,371.81,14.4,12.0,0.080,1196265.6,1196265.6,5858,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588906,38787.00
12/23/2018 13:15,2,0.436,ACTIVE,211.48,367.30,59.996,1545588903,"201051344001093","174011545737251",34.09,6.70,0,332.43,373.91,15.1,12.6,0.071,1188146.9,1188146.9,5861,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588907,38788.00
12/23/2018 13:15,2,0.420,ACTIVE,212.16,360.08,59.996,1545588903,"201051344000458","174011545737251",33.44,7.70,0,334.84,370.60,14.3,11.8,0.071,1197791.7,1197791.7,2118,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588908,38789.00
12/23/2018 13:15,2,0.447,ACTIVE,211.25,358.58,59.990,1545588903,"201051344000890","174011545737251",33.28,4.50,0,332.43,368.20,15.1,12.7,0.075,1192664.7,1192664.7,5802,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588909,38790.00
12/23/2018 13:15,2,0.391,ACTIVE,212.16,341.15,59.996,1545588903,"201051344000988","174011545737251",21.61,6.00,0,332.73,348.06,8.6,6.3,0.049,935181.9,935181.9,2122,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588910,38791.00
12/23/2018 13:15,2,0.408,ACTIVE,211.93,350.47,60.012,1545588903,"201051344000582","174011545737251",32.36,6.00,0,334.24,369.70,13.4,11.0,0.071,1172657.8,1172657.8,5798,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588911,38792.00
12/23/2018 13:15,2,0.424,ACTIVE,212.16,363.69,59.996,1545588903,"201051344000868","174011545737251",33.73,5.50,0,334.24,373.31,14.6,12.1,0.075,1184628.9,1184628.9,29676,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588912,38793.00
12/23/2018 13:15,2,0.395,ACTIVE,212.61,350.77,60.001,1545588903,"201051344000576","174011545737251",32.40,5.50,0,334.54,371.21,12.9,10.6,0.066,1197847.9,1197847.9,2141,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588913,38794.00
12/23/2018 13:15,2,0.406,ACTIVE,212.38,353.47,59.990,1545588903,"201051344001158","174011545737251",32.70,6.00,0,334.84,366.70,13.6,11.2,0.071,1178212.0,1178212.0,2118,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588914,38795.00
12/23/2018 13:15,2,0.447,ACTIVE,211.48,364.89,59.990,1545588903,"201051344000917","174011545737251",33.77,7.30,0,333.93,378.72,15.3,12.9,0.084,1189288.8,1189288.8,5826,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588915,38796.00
12/23/2018 13:15,2,0.477,ACTIVE,211.48,338.74,59.990,1545588903,"201051344000417","174011545737251",20.42,5.00,0,332.73,346.86,9.9,7.6,0.040,966030.0,966030.0,5826,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588916,38797.00
12/23/2018 13:15,2,0.398,ACTIVE,211.70,359.48,60.001,1545588903,"201051344000685","174011545737251",33.34,4.50,0,334.24,367.60,13.5,11.1,0.071,1193682.8,1193682.8,5803,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588917,38798.00
12/23/2018 13:15,2,0.449,ACTIVE,211.70,350.47,59.996,1545588903,"201051344000651","174011545737251",32.34,5.50,0,334.54,373.01,14.8,12.4,0.080,1187442.5,1187442.5,5815,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588918,38799.00
12/23/2018 13:15,2,0.387,ACTIVE,211.93,365.19,59.990,1545588903,"201051344000594","174011545737251",33.93,5.50,0,333.93,372.71,13.3,10.9,0.066,1202427.8,1202427.8,29621,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588918,38800.00
12/23/2018 13:15,2,0.441,ACTIVE,212.38,347.46,60.033,1545588903,"201051344000469","174011545737251",32.01,5.50,0,334.24,366.40,14.3,11.9,0.080,1186868.4,1186868.4,2119,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588920,38801.00
12/23/2018 13:15,2,0.434,ACTIVE,211.70,354.67,59.969,1545588903,"201051344000585","174011545737251",32.80,6.00,0,333.93,367.30,14.5,12.0,0.075,1202255.6,1202255.6,5856,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588921,38802.00
12/23/2018 13:15,2,0.385,ACTIVE,212.83,357.38,59.996,1545588903,"201051344000853","174011545737251",33.16,7.00,0,336.04,372.11,12.9,10.6,0.066,1202429.2,1202429.2,2116,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588922,38803.00
12/23/2018 13:15,2,0.451,ACTIVE,211.70,354.07,59.996,1545588903,"201051344001145","174011545737251",32.78,5.50,0,335.14,377.22,15.0,12.5,0.088,1201131.2,1201131.2,5795,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588923,38804.00
12/23/2018 13:15,2,0.434,ACTIVE,211.48,362.19,59.996,1545588903,"201051344000438","174011545737251",33.62,5.00,0,332.73,372.41,14.8,12.4,0.071,1195090.5,1195090.5,5809,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588924,38805.00
12/23/2018 13:15,2,0.465,ACTIVE,211.25,343.55,59.996,1545588903,"201051344001135","174011545737251",31.63,6.00,0,332.73,364.59,15.0,12.5,0.084,1183632.5,1183632.5,5799,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588925,38806.00
12/23/2018 13:15,2,0.379,ACTIVE,212.16,352.57,59.996,1545588903,"201051344000983","174011545737251",32.60,7.00,0,334.54,373.01,12.5,10.2,0.071,1202090.7,1202090.7,2114,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588926,38807.00
12/23/2018 13:15,2,0.465,ACTIVE,211.48,359.18,60.028,1545588903,"201051344001203","174011545737251",33.34,6.00,0,334.24,373.31,15.8,13.3,0.097,1192340.8,1192340.8,5872,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588926,38808.00
12/23/2018 13:15,2,1.199,ACTIVE,211.48,342.95,60.006,1545588903,"201051344001230","174011545737251",21.67,5.50,0,333.33,379.62,26.2,23.4,0.199,1186726.6,1186726.6,5825,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588927,38809.00
12/23/2018 13:15,2,0.441,ACTIVE,211.03,341.15,59.990,1545588903,"201051344000646","174011545737251",31.25,6.00,0,332.73,367.30,14.0,11.6,0.071,1181577.8,1181577.8,5812,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588928,38810.00
12/23/2018 13:15,2,0.365,ACTIVE,212.38,366.10,60.001,1545588903,"201051344000867","174011545737251",34.09,6.70,0,334.54,373.61,12.6,10.3,0.057,1183449.1,1183449.1,29675,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588929,38811.00
12/23/2018 13:15,2,0.385,ACTIVE,212.61,356.18,60.001,1545588903,"201051344000633","174011545737251",32.94,6.00,0,335.44,373.91,12.8,10.4,0.066,1182441.0,1182441.0,29688,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588930,38812.00
12/23/2018 13:15,2,0.436,ACTIVE,211.03,346.26,59.990,1545588903,"201051344000955","174011545737251",31.93,6.70,0,332.43,368.50,14.1,11.7,0.066,1200187.5,1200187.5,5831,0,0,0,L,1122011218,1,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588931,38813.00
12/23/2018 13:15,2,0.412,ACTIVE,212.38,360.69,59.985,1545588903,"201051344000648","174011545737251",33.46,5.00,0,335.14,373.61,14.0,11.6,0.071,1190416.7,1190416.7,29652,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588932,38814.00
12/23/2018 13:15,2,0.404,ACTIVE,212.61,356.18,59.996,1545588903,"201051344000645","174011545737251",33.00,6.70,0,335.44,374.81,13.5,11.1,0.075,1194671.6,1194671.6,29668,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588934,38815.00
12/23/2018 13:15,2,0.412,ACTIVE,212.16,362.79,59.990,1545588903,"201051344000569","174011545737251",33.68,7.30,0,334.84,375.71,14.1,11.7,0.066,1211923.6,1211923.6,1977,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545588935,38816.00
12/23/2018 13:30,2,0.391,ACTIVE,212.38,357.38,60.028,1545589804,"201051344000579","174011545737251",33.16,6.70,0,333.93,367.90,13.2,10.8,0.062,1211477.7,1211477.7,2121,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589806,38817.00
12/23/2018 13:30,2,0.377,ACTIVE,211.48,358.58,59.990,1545589804,"201051344001025","174011545737251",33.32,6.30,0,333.33,369.70,12.7,10.4,0.062,1196268.4,1196268.4,5859,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589807,38818.00
12/23/2018 13:30,2,0.410,ACTIVE,211.70,364.59,59.985,1545589804,"201051344001093","174011545737251",33.89,7.30,0,333.93,372.41,14.2,11.7,0.057,1188150.0,1188150.0,5862,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589808,38819.00
12/23/2018 13:30,2,0.371,ACTIVE,212.16,358.28,59.990,1545589804,"201051344000458","174011545737251",33.30,8.50,0,334.54,367.00,12.6,10.2,0.062,1197794.4,1197794.4,2119,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589809,38820.00
12/23/2018 13:30,2,0.406,ACTIVE,211.48,339.04,59.985,1545589804,"201051344000890","174011545737251",31.21,5.50,0,333.03,367.30,12.9,10.5,0.062,1192667.6,1192667.6,5803,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589810,38821.00
12/23/2018 13:30,2,0.348,ACTIVE,212.16,339.95,59.975,1545589804,"201051344000988","174011545737251",21.43,6.70,0,332.73,346.56,7.6,5.4,0.040,935183.3,935183.3,2123,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589811,38822.00
12/23/2018 13:30,2,0.365,ACTIVE,212.16,349.56,59.964,1545589804,"201051344000582","174011545737251",32.32,6.30,0,333.93,366.40,12.0,9.7,0.053,1172660.4,1172660.4,5799,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589812,38823.00
12/23/2018 13:30,2,0.354,ACTIVE,212.16,362.49,59.964,1545589804,"201051344000868","174011545737251",33.72,6.00,0,334.54,373.61,12.2,9.8,0.053,1184631.7,1184631.7,29677,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589813,38824.00
12/23/2018 13:30,2,0.430,ACTIVE,212.83,354.67,59.985,1545589804,"201051344000576","174011545737251",32.78,6.70,0,334.84,375.11,14.3,11.9,0.080,1197850.4,1197850.4,2142,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589814,38825.00
12/23/2018 13:30,2,0.355,ACTIVE,212.38,343.85,59.996,1545589804,"201051344001158","174011545737251",31.71,6.70,0,334.84,362.19,11.4,9.1,0.062,1178214.6,1178214.6,2119,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589815,38826.00
12/23/2018 13:30,2,0.449,ACTIVE,211.93,356.78,59.985,1545589804,"201051344000917","174011545737251",32.94,7.30,0,332.13,377.52,14.9,12.5,0.084,1189292.0,1189292.0,5827,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589816,38827.00
12/23/2018 13:30,2,0.420,ACTIVE,211.70,338.74,59.985,1545589804,"201051344000417","174011545737251",20.67,5.50,0,332.43,344.76,8.8,6.6,0.031,966031.7,966031.7,5827,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589817,38828.00
12/23/2018 13:30,2,0.354,ACTIVE,211.93,361.29,59.985,1545589804,"201051344000685","174011545737251",33.60,5.00,0,334.54,368.20,12.1,9.7,0.057,1193685.4,1193685.4,5804,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589818,38829.00
12/23/2018 13:30,2,0.402,ACTIVE,211.93,357.08,60.012,1545589804,"201051344000651","174011545737251",33.12,5.50,0,334.24,366.70,13.5,11.1,0.071,1187445.4,1187445.4,5816,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589818,38830.00
12/23/2018 13:30,2,0.348,ACTIVE,211.93,362.19,59.990,1545589804,"201051344000594","174011545737251",33.66,6.30,0,333.33,371.51,11.9,9.5,0.057,1202430.3,1202430.3,29622,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589819,38831.00
12/23/2018 13:30,2,0.369,ACTIVE,212.38,358.28,59.990,1545589804,"201051344000469","174011545737251",33.18,6.30,0,333.93,367.90,12.5,10.1,0.057,1186871.1,1186871.1,2120,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589820,38832.00
12/23/2018 13:30,2,0.373,ACTIVE,211.93,356.18,59.985,1545589804,"201051344000585","174011545737251",32.96,6.70,0,333.93,366.40,12.5,10.2,0.057,1202258.3,1202258.3,5857,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589821,38833.00
12/23/2018 13:30,2,0.361,ACTIVE,212.83,357.98,59.980,1545589804,"201051344000853","174011545737251",33.26,8.00,0,336.34,371.21,12.2,9.8,0.062,1202431.7,1202431.7,2117,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589822,38834.00
12/23/2018 13:30,2,0.414,ACTIVE,211.93,357.68,60.017,1545589804,"201051344001145","174011545737251",33.10,6.00,0,335.44,376.01,14.0,11.6,0.075,1201134.2,1201134.2,5796,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589823,38835.00
12/23/2018 13:30,2,0.391,ACTIVE,211.93,358.28,59.985,1545589804,"201051344000438","174011545737251",33.24,6.00,0,333.33,370.90,13.2,10.8,0.062,1195093.4,1195093.4,5810,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589824,38836.00
12/23/2018 13:30,2,0.402,ACTIVE,211.48,350.77,59.985,1545589804,"201051344001135","174011545737251",32.46,6.30,0,333.03,363.09,13.3,10.9,0.066,1183635.4,1183635.4,5800,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589825,38837.00
12/23/2018 13:30,2,0.326,ACTIVE,212.16,363.69,60.022,1545589804,"201051344000983","174011545737251",33.85,8.00,0,334.24,371.51,11.2,8.9,0.053,1202093.1,1202093.1,2115,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589826,38838.00
12/23/2018 13:30,2,0.414,ACTIVE,211.93,364.29,59.985,1545589804,"201051344001203","174011545737251",33.93,6.30,0,333.93,372.71,14.2,11.8,0.080,1192343.9,1192343.9,5873,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589827,38839.00
12/23/2018 13:30,2,1.256,ACTIVE,211.70,342.95,59.985,1545589804,"201051344001230","174011545737251",20.71,5.50,0,331.53,355.58,26.4,23.6,0.199,1186732.8,1186732.8,5826,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589828,38840.00
12/23/2018 13:30,2,0.393,ACTIVE,211.48,348.06,59.985,1545589804,"201051344000646","174011545737251",32.07,6.70,0,332.73,368.20,12.8,10.4,0.057,1181580.5,1181580.5,5813,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589829,38841.00
12/23/2018 13:30,2,0.434,ACTIVE,212.38,362.19,59.990,1545589804,"201051344000867","174011545737251",33.62,7.70,0,334.24,378.12,14.8,12.3,0.071,1183451.9,1183451.9,29676,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589830,38842.00
12/23/2018 13:30,2,0.344,ACTIVE,212.83,345.66,59.996,1545589804,"201051344000633","174011545737251",31.85,6.70,0,335.44,369.40,11.2,8.9,0.057,1182443.5,1182443.5,29689,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589830,38843.00
12/23/2018 13:30,2,0.398,ACTIVE,211.25,339.95,59.975,1545589804,"201051344000955","174011545737251",31.27,6.70,0,332.73,357.68,12.7,10.3,0.062,1200190.2,1200190.2,5832,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589831,38844.00
12/23/2018 13:30,2,0.377,ACTIVE,212.38,365.49,59.990,1545589804,"201051344000648","174011545737251",34.05,6.00,0,334.54,374.21,13.1,10.7,0.062,1190419.5,1190419.5,29653,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589832,38845.00
12/23/2018 13:30,2,0.350,ACTIVE,212.61,363.39,59.990,1545589804,"201051344000645","174011545737251",33.77,7.30,0,336.04,377.82,12.0,9.7,0.057,1194674.1,1194674.1,29669,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589833,38846.00
12/23/2018 13:30,2,0.361,ACTIVE,212.38,363.99,59.985,1545589804,"201051344000569","174011545737251",33.81,8.00,0,334.54,372.41,12.4,10.1,0.057,1211926.3,1211926.3,1978,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545589834,38847.00
12/23/2018 13:45,2,0.314,ACTIVE,212.38,343.85,59.996,1545590703,"201051344000579","174011545737251",31.81,7.00,0,333.93,362.19,10.2,7.9,0.035,1211480.0,1211480.0,2122,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590706,38848.00
12/23/2018 13:45,2,0.287,ACTIVE,211.70,360.08,59.996,1545590703,"201051344001025","174011545737251",33.56,6.70,0,333.63,367.90,9.8,7.6,0.031,1196270.6,1196270.6,5860,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590707,38849.00
12/23/2018 13:45,2,0.336,ACTIVE,211.70,352.87,59.990,1545590703,"201051344001093","174011545737251",32.66,7.30,0,333.03,370.90,11.2,8.8,0.035,1188152.6,1188152.6,5863,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590708,38850.00
12/23/2018 13:45,2,0.295,ACTIVE,211.93,348.96,60.038,1545590703,"201051344000458","174011545737251",32.38,9.30,0,333.93,365.19,9.8,7.5,0.035,1197796.6,1197796.6,2120,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590709,38851.00
12/23/2018 13:45,2,0.314,ACTIVE,211.70,348.66,59.980,1545590703,"201051344000890","174011545737251",32.36,6.00,0,333.63,365.80,10.4,8.1,0.040,1192670.0,1192670.0,5804,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590710,38852.00
12/23/2018 13:45,2,0.252,ACTIVE,211.93,339.04,60.001,1545590703,"201051344000988","174011545737251",21.01,7.30,0,332.73,345.96,5.4,3.3,0.013,935184.3,935184.3,2124,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590711,38853.00
12/23/2018 13:45,2,0.281,ACTIVE,212.16,353.17,59.964,1545590703,"201051344000582","174011545737251",32.72,6.30,0,334.54,365.49,9.4,7.1,0.031,1172662.5,1172662.5,5800,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590712,38854.00
12/23/2018 13:45,2,0.355,ACTIVE,212.16,361.89,60.043,1545590703,"201051344000868","174011545737251",33.62,6.70,0,334.54,373.61,12.1,9.8,0.053,1184634.2,1184634.2,29678,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590712,38855.00
12/23/2018 13:45,2,0.355,ACTIVE,212.61,367.30,60.017,1545590703,"201051344000576","174011545737251",34.17,6.70,0,334.24,377.82,12.4,10.0,0.053,1197853.2,1197853.2,2143,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590713,38856.00
12/23/2018 13:45,2,0.262,ACTIVE,212.16,349.56,60.017,1545590703,"201051344001158","174011545737251",32.42,7.00,0,334.24,357.98,8.7,6.4,0.035,1178216.4,1178216.4,2120,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590714,38857.00
12/23/2018 13:45,2,0.762,ACTIVE,211.93,341.45,59.996,1545590703,"201051344000917","174011545737251",21.31,7.30,0,333.63,375.11,16.5,14.0,0.115,1189296.0,1189296.0,5828,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590715,38858.00
12/23/2018 13:45,2,0.332,ACTIVE,211.93,338.14,60.001,1545590703,"201051344000417","174011545737251",20.06,5.50,0,332.73,344.15,6.8,4.6,0.018,966033.1,966033.1,5828,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590716,38859.00
12/23/2018 13:45,2,0.281,ACTIVE,212.16,346.26,60.001,1545590703,"201051344000685","174011545737251",32.05,5.50,0,335.14,366.40,9.2,7.0,0.035,1193687.5,1193687.5,5805,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590717,38860.00
12/23/2018 13:45,2,0.303,ACTIVE,211.93,359.48,59.996,1545590703,"201051344000651","174011545737251",33.42,5.50,0,334.24,364.29,10.2,8.0,0.040,1187447.7,1187447.7,5817,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590718,38861.00
12/23/2018 13:45,2,0.277,ACTIVE,211.93,338.14,59.990,1545590703,"201051344000594","174011545737251",31.07,6.30,0,333.03,368.20,8.8,6.5,0.027,1202432.4,1202432.4,29623,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590719,38862.00
12/23/2018 13:45,2,0.309,ACTIVE,212.38,339.65,59.996,1545590703,"201051344000469","174011545737251",31.33,6.70,0,333.33,363.39,9.9,7.6,0.027,1186873.3,1186873.3,2121,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590720,38863.00
12/23/2018 13:45,2,0.301,ACTIVE,211.93,346.56,59.996,1545590703,"201051344000585","174011545737251",32.10,7.00,0,333.93,366.10,9.8,7.6,0.031,1202260.5,1202260.5,5858,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590721,38864.00
12/23/2018 13:45,2,0.283,ACTIVE,212.83,345.36,59.969,1545590703,"201051344000853","174011545737251",31.91,8.50,0,336.04,370.00,9.2,6.9,0.035,1202433.8,1202433.8,2118,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590722,38865.00
12/23/2018 13:45,2,0.754,ACTIVE,211.93,341.45,60.001,1545590703,"201051344001145","174011545737251",21.19,6.00,0,334.84,373.31,16.2,13.7,0.115,1201136.8,1201136.8,5797,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590723,38866.00
12/23/2018 13:45,2,0.303,ACTIVE,211.93,357.68,59.996,1545590703,"201051344000438","174011545737251",33.24,6.00,0,333.63,365.19,10.2,7.9,0.035,1195095.7,1195095.7,5811,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590724,38867.00
12/23/2018 13:45,2,0.301,ACTIVE,211.48,353.17,60.001,1545590703,"201051344001135","174011545737251",32.76,6.30,0,333.33,363.69,10.1,7.8,0.040,1183637.6,1183637.6,5801,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590725,38868.00
12/23/2018 13:45,2,0.266,ACTIVE,212.16,338.14,59.996,1545590703,"201051344000983","174011545737251",30.97,9.00,0,334.54,368.80,8.3,6.1,0.031,1202095.0,1202095.0,2116,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590726,38869.00
12/23/2018 13:45,2,0.332,ACTIVE,211.93,346.86,59.996,1545590703,"201051344001203","174011545737251",32.18,6.70,0,333.63,371.51,10.8,8.5,0.044,1192346.4,1192346.4,5874,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590727,38870.00
12/23/2018 13:45,2,0.893,ACTIVE,211.70,340.85,60.001,1545590703,"201051344001230","174011545737251",20.36,6.00,0,331.83,355.58,18.4,15.9,0.133,1186737.6,1186737.6,5827,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590728,38871.00
12/23/2018 13:45,2,0.299,ACTIVE,211.48,353.47,59.996,1545590703,"201051344000646","174011545737251",32.76,7.00,0,334.24,369.10,10.0,7.7,0.040,1181582.8,1181582.8,5814,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590729,38872.00
12/23/2018 13:45,2,0.404,ACTIVE,212.38,364.89,60.017,1545590703,"201051344000867","174011545737251",33.91,8.00,0,333.63,376.92,13.9,11.5,0.071,1183454.9,1183454.9,29677,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590730,38873.00
12/23/2018 13:45,2,0.283,ACTIVE,212.83,348.66,59.996,1545590703,"201051344000633","174011545737251",32.24,7.30,0,334.84,365.49,9.2,7.0,0.031,1182445.4,1182445.4,29690,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590731,38874.00
12/23/2018 13:45,2,0.316,ACTIVE,211.48,348.96,60.001,1545590703,"201051344000955","174011545737251",32.34,6.70,0,332.43,367.90,10.4,8.1,0.040,1200192.6,1200192.6,5833,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590732,38875.00
12/23/2018 13:45,2,0.307,ACTIVE,212.38,357.38,59.990,1545590703,"201051344000648","174011545737251",33.30,6.00,0,334.84,372.11,10.4,8.1,0.040,1190421.9,1190421.9,29654,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590733,38876.00
12/23/2018 13:45,2,0.271,ACTIVE,212.61,369.10,59.980,1545590703,"201051344000645","174011545737251",34.41,7.70,0,336.04,372.71,9.5,7.2,0.040,1194676.3,1194676.3,29670,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590734,38877.00
12/23/2018 13:45,2,0.295,ACTIVE,212.16,356.78,60.001,1545590703,"201051344000569","174011545737251",33.16,9.00,0,333.93,370.00,9.9,7.7,0.035,1211928.5,1211928.5,1979,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545590735,38878.00
