ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 14:00,2,0.291,ACTIVE,212.16,338.14,59.975,1545591604,"201051344000579","174011545737251",30.83,6.70,0,324.62,349.56,9.1,6.9,0.022,1211481.7,1211481.7,2123,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591606,38879.00
12/23/2018 14:00,2,0.234,ACTIVE,211.48,364.59,59.990,1545591604,"201051344001025","174011545737251",34.07,6.70,0,333.63,367.90,8.1,5.9,0.018,1196272.1,1196272.1,5861,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591607,38880.00
12/23/2018 14:00,2,0.303,ACTIVE,211.70,340.25,59.985,1545591604,"201051344001093","174011545737251",31.41,7.00,0,330.93,356.78,9.7,7.4,0.031,1188154.4,1188154.4,5864,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591608,38881.00
12/23/2018 14:00,2,0.248,ACTIVE,212.16,354.67,59.969,1545591604,"201051344000458","174011545737251",33.02,9.00,0,335.14,357.08,8.3,6.1,0.022,1197798.1,1197798.1,2121,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591609,38882.00
12/23/2018 14:00,2,0.266,ACTIVE,211.48,355.28,59.964,1545591604,"201051344000890","174011545737251",33.06,6.00,0,333.33,358.28,8.9,6.7,0.022,1192671.7,1192671.7,5805,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591610,38883.00
12/23/2018 14:00,2,0.221,ACTIVE,212.16,339.34,59.964,1545591604,"201051344000988","174011545737251",21.27,7.00,0,322.21,344.76,4.8,2.7,0.004,935185.0,935185.0,2125,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591611,38884.00
12/23/2018 14:00,2,0.240,ACTIVE,212.16,351.67,59.985,1545591604,"201051344000582","174011545737251",32.62,6.30,0,329.13,355.28,8.0,5.8,0.022,1172663.9,1172663.9,5801,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591612,38885.00
12/23/2018 14:00,2,0.318,ACTIVE,212.16,357.68,59.980,1545591604,"201051344000868","174011545737251",33.22,6.70,0,334.24,370.00,10.7,8.4,0.044,1184636.2,1184636.2,29679,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591612,38886.00
12/23/2018 14:00,2,0.324,ACTIVE,212.61,357.38,59.959,1545591604,"201051344000576","174011545737251",33.18,6.30,0,334.54,371.81,10.9,8.6,0.044,1197855.2,1197855.2,2144,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591613,38887.00
12/23/2018 14:00,2,0.230,ACTIVE,212.38,341.15,59.943,1545591604,"201051344001158","174011545737251",31.53,7.00,0,324.32,354.07,7.4,5.2,0.022,1178217.7,1178217.7,2121,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591614,38888.00
12/23/2018 14:00,2,0.637,ACTIVE,211.93,340.85,59.980,1545591604,"201051344000917","174011545737251",21.39,7.30,0,322.21,349.86,13.8,11.4,0.093,1189298.8,1189298.8,5829,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591616,38889.00
12/23/2018 14:00,2,0.297,ACTIVE,211.70,338.44,60.001,1545591604,"201051344000417","174011545737251",20.52,5.50,0,322.21,343.25,6.2,4.0,0.013,966034.1,966034.1,5829,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591616,38890.00
12/23/2018 14:00,2,0.252,ACTIVE,211.93,339.34,59.985,1545591604,"201051344000685","174011545737251",31.15,5.00,0,324.32,351.37,8.0,5.8,0.027,1193688.9,1193688.9,5806,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591617,38891.00
12/23/2018 14:00,2,0.275,ACTIVE,211.70,351.97,59.985,1545591604,"201051344000651","174011545737251",32.66,5.50,0,332.13,363.99,9.2,6.9,0.027,1187449.4,1187449.4,5818,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591618,38892.00
12/23/2018 14:00,2,0.242,ACTIVE,212.16,343.85,59.969,1545591604,"201051344000594","174011545737251",31.79,6.30,0,323.11,357.38,7.8,5.6,0.018,1202433.7,1202433.7,29624,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591619,38893.00
12/23/2018 14:00,2,0.273,ACTIVE,212.38,338.74,59.990,1545591604,"201051344000469","174011545737251",30.85,6.30,0,329.73,348.96,8.5,6.3,0.027,1186874.9,1186874.9,2122,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591620,38894.00
12/23/2018 14:00,2,0.264,ACTIVE,211.70,344.76,59.985,1545591604,"201051344000585","174011545737251",31.87,7.00,0,330.93,356.18,8.5,6.3,0.027,1202262.0,1202262.0,5859,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591621,38895.00
12/23/2018 14:00,2,0.285,ACTIVE,212.83,352.27,59.959,1545591604,"201051344000853","174011545737251",32.66,8.50,0,326.42,358.28,9.4,7.2,0.035,1202435.5,1202435.5,2119,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591622,38896.00
12/23/2018 14:00,2,0.609,ACTIVE,211.93,340.55,59.985,1545591604,"201051344001145","174011545737251",21.33,5.50,0,323.41,350.47,13.2,10.8,0.088,1201139.5,1201139.5,5798,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591623,38897.00
12/23/2018 14:00,2,0.256,ACTIVE,211.70,360.08,59.985,1545591604,"201051344000438","174011545737251",33.52,5.50,0,334.24,363.09,8.7,6.5,0.022,1195097.3,1195097.3,5812,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591624,38898.00
12/23/2018 14:00,2,0.242,ACTIVE,211.25,357.38,59.980,1545591604,"201051344001135","174011545737251",33.32,6.30,0,333.33,359.78,8.2,6.0,0.022,1183639.2,1183639.2,5802,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591625,38899.00
12/23/2018 14:00,2,0.230,ACTIVE,212.16,338.14,59.980,1545591604,"201051344000983","174011545737251",31.03,8.50,0,322.51,363.99,7.3,5.1,0.018,1202096.3,1202096.3,2117,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591626,38900.00
12/23/2018 14:00,2,0.289,ACTIVE,211.70,345.96,59.990,1545591604,"201051344001203","174011545737251",32.10,6.70,0,334.24,360.69,9.5,7.2,0.035,1192348.2,1192348.2,5875,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591627,38901.00
12/23/2018 14:00,2,0.752,ACTIVE,211.48,339.95,59.996,1545591604,"201051344001230","174011545737251",20.10,5.50,0,321.61,350.17,15.3,12.9,0.106,1186740.8,1186740.8,5828,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591628,38902.00
12/23/2018 14:00,2,0.270,ACTIVE,211.25,339.04,59.985,1545591604,"201051344000646","174011545737251",31.27,6.70,0,331.53,357.68,8.6,6.3,0.031,1181584.3,1181584.3,5815,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591629,38903.00
12/23/2018 14:00,2,0.365,ACTIVE,212.61,349.26,59.990,1545591604,"201051344000867","174011545737251",32.32,8.00,0,334.24,370.60,12.0,9.6,0.053,1183457.3,1183457.3,29678,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591630,38904.00
12/23/2018 14:00,2,0.246,ACTIVE,212.83,351.67,59.975,1545591604,"201051344000633","174011545737251",32.56,7.00,0,326.72,359.78,8.2,5.9,0.022,1182446.9,1182446.9,29691,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591631,38905.00
12/23/2018 14:00,2,0.293,ACTIVE,211.25,337.84,59.990,1545591604,"201051344000955","174011545737251",31.09,6.70,0,331.83,354.07,9.2,7.0,0.031,1200194.3,1200194.3,5834,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591632,38906.00
12/23/2018 14:00,2,0.277,ACTIVE,212.38,340.25,59.980,1545591604,"201051344000648","174011545737251",31.49,5.50,0,334.54,362.49,8.9,6.6,0.031,1190423.5,1190423.5,29655,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591633,38907.00
12/23/2018 14:00,2,0.258,ACTIVE,212.61,364.59,59.980,1545591604,"201051344000645","174011545737251",34.05,7.30,0,336.04,371.81,8.9,6.7,0.035,1194677.9,1194677.9,29671,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591633,38908.00
12/23/2018 14:00,2,0.338,ACTIVE,212.38,366.10,59.980,1545591604,"201051344000569","174011545737251",34.09,9.00,0,335.44,370.60,11.8,9.4,0.057,1211930.7,1211930.7,1980,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545591634,38909.00
12/23/2018 14:15,2,0.363,ACTIVE,212.16,350.17,59.990,1545592505,"201051344000579","174011545737251",32.44,6.70,0,333.63,356.48,12.0,9.6,0.044,1211483.7,1211483.7,2124,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592507,38910.00
12/23/2018 14:15,2,0.330,ACTIVE,211.25,362.49,59.990,1545592505,"201051344001025","174011545737251",33.77,6.30,0,333.63,373.61,11.3,9.0,0.049,1196273.9,1196273.9,5862,0,0,0,L,1122011218,1,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592508,38911.00
12/23/2018 14:15,2,0.381,ACTIVE,211.48,363.69,59.990,1545592505,"201051344001093","174011545737251",33.83,7.30,0,333.63,368.20,13.0,10.7,0.053,1188156.6,1188156.6,5865,0,0,0,L,1122011218,1,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592509,38912.00
12/23/2018 14:15,2,0.260,ACTIVE,212.16,368.20,59.964,1545592505,"201051344000458","174011545737251",34.43,9.00,0,334.24,370.90,9.1,6.8,0.022,1197799.8,1197799.8,2122,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592510,38913.00
12/23/2018 14:15,2,0.273,ACTIVE,211.25,368.80,59.996,1545592505,"201051344000890","174011545737251",34.47,5.50,0,333.93,370.90,9.6,7.4,0.027,1192673.4,1192673.4,5806,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592511,38914.00
12/23/2018 14:15,2,0.293,ACTIVE,211.93,339.65,60.001,1545592505,"201051344000988","174011545737251",20.77,7.00,0,314.10,359.18,6.2,4.1,0.027,935185.8,935185.8,2126,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592511,38915.00
12/23/2018 14:15,2,0.322,ACTIVE,211.93,358.28,59.990,1545592505,"201051344000582","174011545737251",33.28,6.30,0,334.24,364.29,10.9,8.6,0.044,1172665.7,1172665.7,5802,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592512,38916.00
12/23/2018 14:15,2,0.436,ACTIVE,212.16,374.21,59.990,1545592505,"201051344000868","174011545737251",34.81,6.70,0,334.84,378.72,15.4,12.9,0.080,1184638.8,1184638.8,29680,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592513,38917.00
12/23/2018 14:15,2,0.412,ACTIVE,212.61,370.60,60.012,1545592505,"201051344000576","174011545737251",34.39,6.30,0,334.54,377.52,14.4,12.0,0.080,1197857.8,1197857.8,2145,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592514,38918.00
12/23/2018 14:15,2,0.316,ACTIVE,212.16,339.04,59.990,1545592505,"201051344001158","174011545737251",30.87,6.70,0,334.54,361.29,9.9,7.7,0.049,1178219.3,1178219.3,2122,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592515,38919.00
12/23/2018 14:15,2,0.941,ACTIVE,211.70,342.35,59.990,1545592505,"201051344000917","174011545737251",21.69,7.30,0,332.13,351.07,20.7,18.0,0.146,1189302.3,1189302.3,5830,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592516,38920.00
12/23/2018 14:15,2,0.369,ACTIVE,211.70,338.14,59.990,1545592505,"201051344000417","174011545737251",20.97,5.50,0,308.39,361.29,7.9,5.7,0.027,966035.3,966035.3,5830,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592517,38921.00
12/23/2018 14:15,2,0.330,ACTIVE,211.70,359.18,59.990,1545592505,"201051344000685","174011545737251",33.34,5.00,0,332.73,363.99,11.2,8.9,0.049,1193690.7,1193690.7,5807,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592518,38922.00
12/23/2018 14:15,2,0.348,ACTIVE,211.70,368.20,59.985,1545592505,"201051344000651","174011545737251",34.29,5.50,0,335.14,373.91,12.2,9.8,0.049,1187451.4,1187451.4,5819,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592519,38923.00
12/23/2018 14:15,2,0.316,ACTIVE,211.93,357.68,59.985,1545592505,"201051344000594","174011545737251",33.14,6.30,0,333.33,361.89,10.6,8.3,0.040,1202435.4,1202435.4,29625,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592520,38924.00
12/23/2018 14:15,2,0.342,ACTIVE,212.16,352.87,59.996,1545592505,"201051344000469","174011545737251",32.68,6.30,0,333.33,359.18,11.3,9.0,0.049,1186876.7,1186876.7,2123,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592521,38925.00
12/23/2018 14:15,2,0.334,ACTIVE,211.70,361.29,60.006,1545592505,"201051344000585","174011545737251",33.56,6.30,0,333.63,365.19,11.4,9.1,0.044,1202263.9,1202263.9,5860,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592522,38926.00
12/23/2018 14:15,2,0.301,ACTIVE,212.83,378.72,59.964,1545592505,"201051344000853","174011545737251",35.46,8.50,0,335.74,382.03,10.8,8.5,0.044,1202437.5,1202437.5,2120,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592523,38927.00
12/23/2018 14:15,2,0.863,ACTIVE,211.70,342.05,59.996,1545592505,"201051344001145","174011545737251",21.79,5.50,0,334.24,350.17,19.1,16.5,0.137,1201142.8,1201142.8,5799,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592523,38928.00
12/23/2018 14:15,2,0.266,ACTIVE,211.70,372.41,59.990,1545592505,"201051344000438","174011545737251",34.87,5.50,0,334.54,377.22,9.4,7.2,0.022,1195099.0,1195099.0,5813,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592524,38929.00
12/23/2018 14:15,2,0.250,ACTIVE,211.25,370.00,59.990,1545592505,"201051344001135","174011545737251",34.59,6.30,0,333.33,372.41,8.8,6.6,0.027,1183640.8,1183640.8,5803,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592525,38930.00
12/23/2018 14:15,2,0.297,ACTIVE,212.16,363.69,59.980,1545592505,"201051344000983","174011545737251",33.87,8.00,0,332.13,371.51,10.2,7.9,0.035,1202097.9,1202097.9,2118,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592526,38931.00
12/23/2018 14:15,2,0.383,ACTIVE,211.70,362.49,59.990,1545592505,"201051344001203","174011545737251",33.75,6.30,0,333.93,367.60,13.1,10.7,0.066,1192350.4,1192350.4,5876,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592527,38932.00
12/23/2018 14:15,2,1.111,ACTIVE,211.48,341.45,59.990,1545592505,"201051344001230","174011545737251",20.46,5.00,0,331.83,350.77,23.1,20.3,0.177,1186744.8,1186744.8,5829,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592528,38933.00
12/23/2018 14:15,2,0.342,ACTIVE,211.03,364.89,59.990,1545592505,"201051344000646","174011545737251",33.91,6.70,0,332.73,368.80,11.8,9.5,0.044,1181586.3,1181586.3,5816,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592529,38934.00
12/23/2018 14:15,2,0.486,ACTIVE,212.38,365.19,59.996,1545592505,"201051344000867","174011545737251",33.93,8.00,0,334.54,378.72,16.7,14.2,0.093,1183460.3,1183460.3,29679,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592530,38935.00
12/23/2018 14:15,2,0.307,ACTIVE,212.83,364.89,59.990,1545592505,"201051344000633","174011545737251",33.97,7.00,0,335.44,367.60,10.6,8.3,0.044,1182448.6,1182448.6,29692,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592531,38936.00
12/23/2018 14:15,2,0.371,ACTIVE,211.03,367.00,59.990,1545592505,"201051344000955","174011545737251",34.17,7.00,0,332.43,371.51,12.8,10.4,0.053,1200196.4,1200196.4,5835,0,0,0,L,1122011218,1,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592532,38937.00
12/23/2018 14:15,2,0.344,ACTIVE,212.38,368.80,59.985,1545592505,"201051344000648","174011545737251",34.37,6.00,0,335.44,372.41,12.0,9.7,0.053,1190425.6,1190425.6,29656,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592533,38938.00
12/23/2018 14:15,2,0.355,ACTIVE,212.61,367.30,60.028,1545592505,"201051344000645","174011545737251",34.27,7.30,0,334.54,375.11,12.4,10.0,0.053,1194679.9,1194679.9,29672,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592534,38939.00
12/23/2018 14:15,2,0.457,ACTIVE,212.16,369.70,59.996,1545592505,"201051344000569","174011545737251",34.31,8.50,0,333.63,382.03,16.0,13.5,0.080,1211933.4,1211933.4,1981,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545592535,38940.00
12/23/2018 14:30,2,0.293,ACTIVE,212.16,338.44,60.001,1545593403,"201051344000579","174011545737251",30.99,6.30,0,335.44,359.18,9.2,6.9,0.027,1211485.9,1211485.9,2125,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593405,38941.00
12/23/2018 14:30,2,0.240,ACTIVE,211.25,366.40,59.996,1545593403,"201051344001025","174011545737251",34.29,6.30,0,333.93,376.01,8.4,6.2,0.013,1196275.9,1196275.9,5863,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593406,38942.00
12/23/2018 14:30,2,0.311,ACTIVE,211.70,338.44,59.969,1545593403,"201051344001093","174011545737251",31.09,7.30,0,332.73,371.21,9.8,7.5,0.027,1188159.0,1188159.0,5866,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593407,38943.00
12/23/2018 14:30,2,0.250,ACTIVE,211.93,354.67,59.996,1545593403,"201051344000458","174011545737251",33.08,8.50,0,334.84,373.01,8.4,6.2,0.022,1197801.4,1197801.4,2123,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593408,38944.00
12/23/2018 14:30,2,0.268,ACTIVE,211.48,355.88,60.001,1545593403,"201051344000890","174011545737251",33.14,5.50,0,334.24,373.61,9.1,6.8,0.022,1192675.2,1192675.2,5807,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593409,38945.00
12/23/2018 14:30,2,0.219,ACTIVE,211.93,339.34,60.033,1545593403,"201051344000988","174011545737251",21.21,6.70,0,331.83,345.06,4.7,2.6,0.004,935186.7,935186.7,2127,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593410,38946.00
12/23/2018 14:30,2,0.252,ACTIVE,212.16,338.44,59.990,1545593403,"201051344000582","174011545737251",30.79,6.70,0,335.14,365.80,7.9,5.7,0.022,1172667.6,1172667.6,5803,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593411,38947.00
12/23/2018 14:30,2,0.342,ACTIVE,212.16,357.98,60.001,1545593403,"201051344000868","174011545737251",33.28,6.70,0,334.54,380.82,11.6,9.3,0.049,1184641.8,1184641.8,29681,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593412,38948.00
12/23/2018 14:30,2,0.307,ACTIVE,212.61,348.06,60.006,1545593403,"201051344000576","174011545737251",32.18,6.00,0,336.04,379.32,10.1,7.8,0.035,1197860.3,1197860.3,2146,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593413,38949.00
12/23/2018 14:30,2,0.240,ACTIVE,212.16,338.74,59.996,1545593403,"201051344001158","174011545737251",30.24,6.70,0,333.33,358.88,7.4,5.2,0.027,1178221.0,1178221.0,2123,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593414,38950.00
12/23/2018 14:30,2,0.674,ACTIVE,211.70,340.85,59.996,1545593403,"201051344000917","174011545737251",21.23,7.30,0,331.83,351.97,14.5,12.1,0.106,1189306.4,1189306.4,5831,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593415,38951.00
12/23/2018 14:30,2,0.301,ACTIVE,211.70,338.14,59.964,1545593403,"201051344000417","174011545737251",20.46,5.00,0,332.13,342.95,6.2,4.1,0.009,966036.5,966036.5,5831,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593416,38952.00
12/23/2018 14:30,2,0.260,ACTIVE,211.93,339.34,59.990,1545593403,"201051344000685","174011545737251",30.83,4.50,0,336.34,366.10,8.1,5.9,0.027,1193692.6,1193692.6,5808,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593417,38953.00
12/23/2018 14:30,2,0.277,ACTIVE,211.70,342.35,59.996,1545593403,"201051344000651","174011545737251",31.67,5.50,0,335.44,373.01,8.9,6.7,0.027,1187453.6,1187453.6,5820,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593418,38954.00
12/23/2018 14:30,2,0.244,ACTIVE,211.93,342.35,59.996,1545593403,"201051344000594","174011545737251",31.61,6.30,0,333.63,365.19,7.9,5.7,0.018,1202437.3,1202437.3,29626,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593419,38955.00
12/23/2018 14:30,2,0.268,ACTIVE,212.38,340.85,60.017,1545593403,"201051344000469","174011545737251",31.49,6.30,0,334.54,360.99,8.6,6.3,0.022,1186878.7,1186878.7,2124,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593420,38956.00
12/23/2018 14:30,2,0.258,ACTIVE,211.70,354.37,60.001,1545593403,"201051344000585","174011545737251",32.88,6.70,0,334.84,367.90,8.6,6.4,0.022,1202265.9,1202265.9,5861,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593421,38957.00
12/23/2018 14:30,2,0.291,ACTIVE,212.61,358.58,59.996,1545593403,"201051344000853","174011545737251",33.36,8.00,0,336.94,384.13,9.9,7.6,0.040,1202439.5,1202439.5,2121,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593421,38958.00
12/23/2018 14:30,2,0.541,ACTIVE,211.93,339.95,59.959,1545593403,"201051344001145","174011545737251",22.03,5.00,0,333.03,352.57,12.1,9.8,0.075,1201146.3,1201146.3,5800,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593422,38959.00
12/23/2018 14:30,2,0.256,ACTIVE,211.70,360.99,59.980,1545593403,"201051344000438","174011545737251",33.64,5.50,0,334.24,377.52,8.8,6.6,0.022,1195100.8,1195100.8,5814,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593423,38960.00
12/23/2018 14:30,2,0.242,ACTIVE,211.48,359.18,59.990,1545593403,"201051344001135","174011545737251",33.46,6.30,0,333.93,375.11,8.3,6.1,0.022,1183642.4,1183642.4,5804,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593424,38961.00
12/23/2018 14:30,2,0.232,ACTIVE,212.16,338.14,60.001,1545593403,"201051344000983","174011545737251",31.11,8.00,0,335.14,371.21,7.3,5.1,0.022,1202099.6,1202099.6,2119,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593425,38962.00
12/23/2018 14:30,2,0.309,ACTIVE,211.70,339.65,59.996,1545593403,"201051344001203","174011545737251",31.41,6.70,0,335.44,370.60,9.8,7.6,0.035,1192352.8,1192352.8,5877,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593426,38963.00
12/23/2018 14:30,2,0.770,ACTIVE,211.48,340.25,59.996,1545593403,"201051344001230","174011545737251",20.20,5.00,0,331.23,352.87,15.7,13.3,0.110,1186749.3,1186749.3,5830,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593427,38964.00
12/23/2018 14:30,2,0.270,ACTIVE,211.25,338.74,60.017,1545593403,"201051344000646","174011545737251",31.25,6.30,0,333.63,370.60,8.6,6.4,0.031,1181588.4,1181588.4,5817,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593428,38965.00
12/23/2018 14:30,2,0.381,ACTIVE,212.38,359.18,59.996,1545593403,"201051344000867","174011545737251",33.34,7.70,0,333.93,382.03,13.0,10.6,0.057,1183463.5,1183463.5,29680,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593429,38966.00
12/23/2018 14:30,2,0.246,ACTIVE,212.83,353.17,60.028,1545593403,"201051344000633","174011545737251",32.72,6.70,0,335.74,369.10,8.2,6.0,0.022,1182450.5,1182450.5,29693,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593430,38967.00
12/23/2018 14:30,2,0.303,ACTIVE,211.25,338.74,60.028,1545593403,"201051344000955","174011545737251",31.25,7.00,0,331.83,373.31,9.6,7.3,0.035,1200198.8,1200198.8,5836,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593431,38968.00
12/23/2018 14:30,2,0.281,ACTIVE,212.16,344.76,60.001,1545593403,"201051344000648","174011545737251",31.95,5.50,0,336.64,373.31,9.2,6.9,0.031,1190427.8,1190427.8,29657,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593432,38969.00
12/23/2018 14:30,2,0.260,ACTIVE,212.61,364.89,59.996,1545593403,"201051344000645","174011545737251",34.03,7.00,0,336.64,377.22,9.1,6.8,0.031,1194682.1,1194682.1,29673,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593433,38970.00
12/23/2018 14:30,2,0.352,ACTIVE,212.38,367.90,59.996,1545593403,"201051344000569","174011545737251",34.25,8.50,0,334.84,383.53,12.2,9.8,0.053,1211936.5,1211936.5,1982,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545593434,38971.00
12/23/2018 14:45,2,0.277,ACTIVE,212.38,338.74,59.996,1545594304,"201051344000579","174011545737251",30.34,6.30,0,333.63,347.76,8.6,6.4,0.027,1211487.6,1211487.6,2126,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594306,38972.00
12/23/2018 14:45,2,0.234,ACTIVE,211.48,363.69,59.990,1545594304,"201051344001025","174011545737251",33.95,6.30,0,333.63,373.01,8.1,5.9,0.013,1196277.4,1196277.4,5864,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594307,38973.00
12/23/2018 14:45,2,0.299,ACTIVE,211.93,339.04,59.996,1545594304,"201051344001093","174011545737251",30.32,7.00,0,333.63,358.88,9.2,7.0,0.022,1188160.8,1188160.8,5867,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594308,38974.00
12/23/2018 14:45,2,0.246,ACTIVE,212.16,349.86,59.996,1545594304,"201051344000458","174011545737251",32.52,8.00,0,334.24,360.99,8.1,5.9,0.022,1197802.9,1197802.9,2124,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594309,38975.00
12/23/2018 14:45,2,0.262,ACTIVE,211.70,347.46,59.996,1545594304,"201051344000890","174011545737251",32.24,5.00,0,333.93,360.99,8.6,6.4,0.018,1192676.8,1192676.8,5808,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594310,38976.00
12/23/2018 14:45,2,0.209,ACTIVE,212.16,339.95,59.990,1545594304,"201051344000988","174011545737251",21.27,6.30,0,313.50,357.98,4.5,2.5,0.004,935187.4,935187.4,2128,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594311,38977.00
12/23/2018 14:45,2,0.230,ACTIVE,212.16,339.34,60.001,1545594304,"201051344000582","174011545737251",31.13,6.30,0,332.73,354.67,7.3,5.1,0.022,1172668.9,1172668.9,5804,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594312,38978.00
12/23/2018 14:45,2,0.320,ACTIVE,212.16,358.28,59.990,1545594304,"201051344000868","174011545737251",33.26,6.30,0,334.54,368.20,10.8,8.5,0.040,1184644.0,1184644.0,29682,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594312,38979.00
12/23/2018 14:45,2,0.277,ACTIVE,212.83,366.40,59.996,1545594304,"201051344000576","174011545737251",34.15,6.00,0,335.14,371.81,9.7,7.4,0.027,1197862.1,1197862.1,2147,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594313,38980.00
12/23/2018 14:45,2,0.217,ACTIVE,212.38,338.74,59.990,1545594304,"201051344001158","174011545737251",31.11,6.30,0,332.73,351.37,6.9,4.7,0.018,1178222.2,1178222.2,2124,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594314,38981.00
12/23/2018 14:45,2,0.590,ACTIVE,211.93,340.55,60.001,1545594304,"201051344000917","174011545737251",21.17,7.30,0,332.13,348.96,12.7,10.3,0.084,1189309.2,1189309.2,5832,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594315,38982.00
12/23/2018 14:45,2,0.287,ACTIVE,211.93,338.74,59.996,1545594304,"201051344000417","174011545737251",20.24,5.50,0,310.79,359.78,5.9,3.8,0.013,966037.5,966037.5,5832,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594316,38983.00
12/23/2018 14:45,2,0.242,ACTIVE,211.93,339.34,60.001,1545594304,"201051344000685","174011545737251",30.53,4.50,0,332.43,347.76,7.5,5.3,0.022,1193694.0,1193694.0,5809,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594317,38984.00
12/23/2018 14:45,2,0.258,ACTIVE,211.93,345.96,59.953,1545594304,"201051344000651","174011545737251",32.05,5.50,0,335.14,367.60,8.4,6.2,0.027,1187455.2,1187455.2,5821,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594318,38985.00
12/23/2018 14:45,2,0.242,ACTIVE,212.16,338.74,60.012,1545594304,"201051344000594","174011545737251",29.82,6.00,0,332.43,350.17,7.3,5.2,0.018,1202438.6,1202438.6,29627,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594319,38986.00
12/23/2018 14:45,2,0.256,ACTIVE,212.38,339.04,60.017,1545594304,"201051344000469","174011545737251",30.85,5.50,0,333.33,346.86,8.0,5.8,0.018,1186880.2,1186880.2,2125,0,0,0,L,1122011218,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594320,38987.00
12/23/2018 14:45,2,0.246,ACTIVE,211.93,339.04,60.028,1545594304,"201051344000585","174011545737251",31.21,6.30,0,333.33,358.28,7.8,5.6,0.022,1202267.4,1202267.4,5862,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594321,38988.00
12/23/2018 14:45,2,0.275,ACTIVE,212.83,341.75,60.028,1545594304,"201051344000853","174011545737251",31.53,7.30,0,336.04,365.80,8.8,6.6,0.031,1202441.3,1202441.3,2122,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594322,38989.00
12/23/2018 14:45,2,0.449,ACTIVE,212.16,340.55,59.990,1545594304,"201051344001145","174011545737251",22.22,5.50,0,332.43,347.76,10.2,7.9,0.053,1201148.5,1201148.5,5801,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594323,38990.00
12/23/2018 14:45,2,0.252,ACTIVE,211.93,353.77,60.033,1545594304,"201051344000438","174011545737251",32.88,5.50,0,333.93,365.19,8.4,6.2,0.022,1195102.4,1195102.4,5815,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594324,38991.00
12/23/2018 14:45,2,0.240,ACTIVE,211.48,353.17,59.996,1545594304,"201051344001135","174011545737251",32.86,6.30,0,333.93,363.69,8.0,5.8,0.022,1183643.8,1183643.8,5805,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594325,38992.00
12/23/2018 14:45,2,0.221,ACTIVE,212.38,338.44,59.969,1545594304,"201051344000983","174011545737251",30.45,7.70,0,332.13,342.95,6.8,4.7,0.018,1202100.8,1202100.8,2120,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594325,38993.00
12/23/2018 14:45,2,0.283,ACTIVE,211.93,351.37,60.001,1545594304,"201051344001203","174011545737251",32.70,6.30,0,334.84,361.29,9.4,7.1,0.035,1192354.6,1192354.6,5878,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594326,38994.00
12/23/2018 14:45,2,0.646,ACTIVE,211.70,344.76,59.996,1545594304,"201051344001230","174011545737251",31.49,4.50,0,331.83,354.37,20.7,18.0,0.141,1186752.4,1186752.4,5831,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594327,38995.00
12/23/2018 14:45,2,0.256,ACTIVE,211.48,338.74,59.996,1545594304,"201051344000646","174011545737251",31.01,6.30,0,332.13,349.56,8.1,5.9,0.027,1181589.9,1181589.9,5818,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594328,38996.00
12/23/2018 14:45,2,0.344,ACTIVE,212.61,365.19,59.990,1545594304,"201051344000867","174011545737251",34.07,7.70,0,334.54,371.81,11.9,9.6,0.053,1183466.0,1183466.0,29681,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594329,38997.00
12/23/2018 14:45,2,0.238,ACTIVE,213.06,340.85,60.001,1545594304,"201051344000633","174011545737251",31.31,6.70,0,335.14,357.68,7.6,5.4,0.022,1182451.9,1182451.9,29694,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594330,38998.00
12/23/2018 14:45,2,0.289,ACTIVE,211.48,338.14,59.969,1545594304,"201051344000955","174011545737251",31.03,6.70,0,330.33,355.58,9.1,6.8,0.027,1200200.5,1200200.5,5837,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594331,38999.00
12/23/2018 14:45,2,0.266,ACTIVE,212.38,338.74,59.996,1545594304,"201051344000648","174011545737251",31.29,5.00,0,334.24,363.39,8.5,6.2,0.027,1190429.4,1190429.4,29658,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594332,39000.00
12/23/2018 14:45,2,0.248,ACTIVE,212.83,359.48,59.996,1545594304,"201051344000645","174011545737251",33.52,7.00,0,336.04,370.00,8.4,6.2,0.031,1194683.7,1194683.7,29674,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594333,39001.00
12/23/2018 14:45,2,0.336,ACTIVE,212.38,366.10,59.969,1545594304,"201051344000569","174011545737251",34.05,8.00,0,334.24,374.21,11.7,9.4,0.049,1211938.9,1211938.9,1983,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545594334,39002.00
12/23/2018 15:00,2,0.238,ACTIVE,212.16,338.44,59.985,1545595204,"201051344000579","174011545737251",29.56,6.00,0,333.63,345.36,7.2,5.0,0.009,1211489.0,1211489.0,2127,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595206,39003.00
12/23/2018 15:00,2,0.203,ACTIVE,211.48,337.24,59.985,1545595204,"201051344001025","174011545737251",30.47,6.00,0,334.24,368.80,6.3,4.1,0.009,1196278.7,1196278.7,5865,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595207,39004.00
12/23/2018 15:00,2,0.250,ACTIVE,211.70,338.44,59.990,1545595204,"201051344001093","174011545737251",29.42,7.00,0,333.63,346.56,7.5,5.3,0.009,1188162.3,1188162.3,5868,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595208,39005.00
12/23/2018 15:00,2,0.213,ACTIVE,211.93,338.14,59.990,1545595204,"201051344000458","174011545737251",29.70,7.70,0,335.44,355.58,6.5,4.3,0.009,1197804.2,1197804.2,2125,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595209,39006.00
12/23/2018 15:00,2,0.230,ACTIVE,211.70,337.54,59.990,1545595204,"201051344000890","174011545737251",29.48,5.00,0,333.93,353.77,6.9,4.8,0.009,1192678.2,1192678.2,5809,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595210,39007.00
12/23/2018 15:00,2,0.178,ALERT,211.93,339.65,60.022,1545595204,"201051344000988","174011545737251",20.77,6.30,0,298.17,342.95,3.8,1.7,0.000,935187.8,935187.8,2129,0,0,0,L,1122011218,1,120.88,121.78,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595211,39008.00
12/23/2018 15:00,2,0.199,ACTIVE,212.16,338.74,59.990,1545595204,"201051344000582","174011545737251",28.45,6.30,0,333.63,348.06,5.8,3.7,0.009,1172670.0,1172670.0,5805,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595212,39009.00
12/23/2018 15:00,2,0.260,ACTIVE,212.16,361.29,59.953,1545595204,"201051344000868","174011545737251",33.64,6.00,0,334.24,367.60,8.9,6.7,0.031,1184645.8,1184645.8,29683,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595213,39010.00
12/23/2018 15:00,2,0.244,ACTIVE,212.61,339.95,59.985,1545595204,"201051344000576","174011545737251",30.49,5.50,0,334.24,371.21,7.6,5.4,0.018,1197863.7,1197863.7,2148,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595214,39011.00
12/23/2018 15:00,2,0.182,ACTIVE,212.16,338.44,60.012,1545595204,"201051344001158","174011545737251",28.92,6.00,0,332.13,344.15,5.4,3.3,0.009,1178223.2,1178223.2,2125,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595215,39012.00
12/23/2018 15:00,2,0.432,ACTIVE,211.93,339.65,59.990,1545595204,"201051344000917","174011545737251",21.05,7.30,0,331.83,347.46,9.2,7.0,0.049,1189311.3,1189311.3,5833,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595216,39013.00
12/23/2018 15:00,2,0.252,ALERT,211.93,338.44,60.028,1545595204,"201051344000417","174011545737251",19.80,5.00,0,299.07,342.35,5.1,3.0,0.000,966038.4,966038.4,5833,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595218,39014.00
12/23/2018 15:00,2,0.229,ACTIVE,212.16,339.34,60.001,1545595204,"201051344000685","174011545737251",25.62,4.50,0,332.73,344.76,6.0,3.8,0.013,1193695.2,1193695.2,5810,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595219,39015.00
12/23/2018 15:00,2,0.240,ACTIVE,211.93,338.74,59.953,1545595204,"201051344000651","174011545737251",27.17,5.50,0,334.84,353.47,6.6,4.5,0.009,1187456.5,1187456.5,5822,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595220,39016.00
12/23/2018 15:00,2,0.205,ACTIVE,211.93,338.74,60.012,1545595204,"201051344000594","174011545737251",28.15,6.00,0,331.53,342.65,5.9,3.8,0.009,1202439.7,1202439.7,29628,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595221,39017.00
12/23/2018 15:00,2,0.230,ACTIVE,212.38,338.74,59.990,1545595204,"201051344000469","174011545737251",28.23,5.50,0,332.13,343.85,6.6,4.4,0.013,1186881.5,1186881.5,2126,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595222,39018.00
12/23/2018 15:00,2,0.209,ACTIVE,211.93,338.74,59.996,1545595204,"201051344000585","174011545737251",28.78,6.00,0,332.43,343.85,6.1,4.0,0.013,1202268.6,1202268.6,5863,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595223,39019.00
12/23/2018 15:00,2,0.225,ACTIVE,212.83,340.25,59.990,1545595204,"201051344000853","174011545737251",29.14,7.00,0,334.54,347.76,6.7,4.5,0.018,1202442.7,1202442.7,2123,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595224,39020.00
12/23/2018 15:00,2,0.359,ACTIVE,211.93,339.34,59.953,1545595204,"201051344001145","174011545737251",20.93,5.00,0,333.93,345.96,7.7,5.5,0.031,1201150.2,1201150.2,5802,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595224,39021.00
12/23/2018 15:00,2,0.223,ACTIVE,211.93,338.44,59.990,1545595204,"201051344000438","174011545737251",29.64,5.00,0,334.54,358.88,6.7,4.5,0.013,1195103.7,1195103.7,5816,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595225,39022.00
12/23/2018 15:00,2,0.207,ACTIVE,211.48,337.24,59.990,1545595204,"201051344001135","174011545737251",29.72,6.00,0,333.63,357.68,6.2,4.1,0.009,1183645.1,1183645.1,5806,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595226,39023.00
