ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 15:00,2,0.189,ACTIVE,212.16,338.44,59.990,1545595204,"201051344000983","174011545737251",28.49,7.00,0,332.43,343.25,5.5,3.4,0.009,1202101.8,1202101.8,2121,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595227,39024.00
12/23/2018 15:00,2,0.242,ACTIVE,211.93,338.14,59.980,1545595204,"201051344001203","174011545737251",29.84,6.30,0,334.84,356.78,7.3,5.2,0.018,1192356.1,1192356.1,5879,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595228,39025.00
12/23/2018 15:00,2,0.449,ACTIVE,211.70,339.95,59.990,1545595204,"201051344001230","174011545737251",31.13,4.50,0,333.93,362.49,14.2,11.8,0.084,1186756.1,1186756.1,5832,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595229,39026.00
12/23/2018 15:00,2,0.215,ACTIVE,211.48,338.44,59.990,1545595204,"201051344000646","174011545737251",29.78,6.00,0,332.13,348.06,6.5,4.4,0.013,1181591.2,1181591.2,5819,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595230,39027.00
12/23/2018 15:00,2,0.285,ACTIVE,212.38,355.58,59.948,1545595204,"201051344000867","174011545737251",33.04,7.30,0,335.44,372.11,9.6,7.3,0.027,1183468.1,1183468.1,29682,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595231,39028.00
12/23/2018 15:00,2,0.205,ACTIVE,212.83,340.55,59.990,1545595204,"201051344000633","174011545737251",29.10,6.00,0,332.73,347.46,6.1,4.0,0.009,1182453.1,1182453.1,29695,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595232,39029.00
12/23/2018 15:00,2,0.238,ACTIVE,211.25,337.84,59.990,1545595204,"201051344000955","174011545737251",29.92,6.70,0,332.13,355.58,7.2,5.1,0.013,1200202.0,1200202.0,5838,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595233,39030.00
12/23/2018 15:00,2,0.227,ACTIVE,212.38,338.44,59.990,1545595204,"201051344000648","174011545737251",30.26,5.00,0,336.04,359.18,7.0,4.8,0.009,1190430.8,1190430.8,29659,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595234,39031.00
12/23/2018 15:00,2,0.201,ACTIVE,212.61,341.45,59.990,1545595204,"201051344000645","174011545737251",31.57,6.70,0,336.64,364.59,6.5,4.3,0.013,1194685.0,1194685.0,29675,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595235,39032.00
12/23/2018 15:00,2,0.281,ACTIVE,212.16,350.77,59.990,1545595204,"201051344000569","174011545737251",32.56,7.70,0,335.74,370.90,9.3,7.0,0.031,1211941.0,1211941.0,1984,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545595236,39033.00
12/23/2018 15:15,2,0.225,ALERT,212.16,338.14,60.012,1545596104,"201051344000579","174011545737251",28.53,5.50,0,309.29,361.29,6.5,4.4,0.009,1211490.1,1211490.1,2129,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596107,39034.00
12/23/2018 15:15,2,0.191,ALERT,211.48,337.84,59.990,1545596104,"201051344001025","174011545737251",29.70,5.50,0,315.60,360.38,5.8,3.6,0.004,1196279.6,1196279.6,5867,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596110,39035.00
12/23/2018 15:15,2,0.262,ALERT,211.70,339.04,59.990,1545596104,"201051344001093","174011545737251",25.39,6.70,0,318.91,354.67,6.8,4.6,0.004,1188163.5,1188163.5,5870,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596112,39036.00
12/23/2018 15:15,2,0.217,ALERT,211.93,337.54,60.001,1545596104,"201051344000458","174011545737251",25.49,7.30,0,301.47,342.65,5.6,3.5,0.004,1197805.1,1197805.1,2127,0,0,0,L,1122011218,1,121.10,121.55,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596115,39037.00
12/23/2018 15:15,2,0.215,ALERT,211.70,338.14,59.990,1545596104,"201051344000890","174011545737251",28.57,4.50,0,300.27,342.65,6.2,4.1,0.004,1192679.3,1192679.3,5811,0,0,0,L,1122011218,1,121.55,120.65,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596118,39038.00
12/23/2018 15:15,2,0.172,ALERT,211.70,313.20,60.001,1545596104,"201051344000988","174011545737251",18.11,5.00,0,297.87,346.26,3.2,1.1,0.000,935188.2,935188.2,2132,0,0,0,L,1122011218,1,120.65,121.78,0002,2,0,0,0,0,0,0,13,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596120,39039.00
12/23/2018 15:15,2,0.186,ALERT,212.16,339.04,59.996,1545596104,"201051344000582","174011545737251",28.35,6.00,0,301.17,342.95,5.3,3.2,0.004,1172670.8,1172670.8,5807,0,0,0,L,1122011218,1,121.55,121.33,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596123,39040.00
12/23/2018 15:15,2,0.242,ACTIVE,211.93,338.14,60.001,1545596104,"201051344000868","174011545737251",31.09,5.50,0,334.84,366.40,7.7,5.5,0.022,1184647.2,1184647.2,29685,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596124,39041.00
12/23/2018 15:15,2,0.230,ACTIVE,212.61,339.34,59.996,1545596104,"201051344000576","174011545737251",29.56,5.00,0,333.33,344.45,6.9,4.8,0.013,1197864.9,1197864.9,2150,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596126,39042.00
12/23/2018 15:15,2,0.195,ALERT,212.16,337.84,60.001,1545596104,"201051344001158","174011545737251",24.03,5.50,0,299.97,341.75,4.8,2.7,0.000,1178223.9,1178223.9,2127,0,0,0,L,1122011218,1,120.88,121.33,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596128,39043.00
12/23/2018 15:15,2,0.350,ACTIVE,211.93,339.95,59.990,1545596104,"201051344000917","174011545737251",20.65,7.00,0,332.73,345.36,7.3,5.2,0.035,1189312.7,1189312.7,5835,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596130,39044.00
12/23/2018 15:15,2,0.229,ALERT,211.93,302.07,59.990,1545596104,"201051344000417","174011545737251",20.44,4.00,0,298.77,338.44,4.8,2.7,0.000,966039.1,966039.1,5836,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596132,39045.00
12/23/2018 15:15,2,0.221,ALERT,211.93,339.95,59.996,1545596104,"201051344000685","174011545737251",24.05,4.00,0,299.67,343.85,5.4,3.3,0.004,1193696.0,1193696.0,5812,0,0,0,L,1122011218,1,122.23,120.88,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596135,39046.00
12/23/2018 15:15,2,0.225,ALERT,211.93,339.04,59.975,1545596104,"201051344000651","174011545737251",25.92,5.00,0,314.40,357.38,5.9,3.8,0.004,1187457.5,1187457.5,5824,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596137,39047.00
12/23/2018 15:15,2,0.193,ALERT,211.70,337.84,60.001,1545596104,"201051344000594","174011545737251",28.01,5.50,0,299.97,342.95,5.5,3.4,0.000,1202440.6,1202440.6,29630,0,0,0,L,1122011218,1,121.10,121.33,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596140,39048.00
12/23/2018 15:15,2,0.223,ALERT,212.16,338.44,60.022,1545596104,"201051344000469","174011545737251",26.70,5.00,0,299.37,342.35,6.0,3.9,0.009,1186882.5,1186882.5,2127,0,0,0,L,1122011218,1,120.65,122.01,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596142,39049.00
12/23/2018 15:15,2,0.195,ALERT,211.93,339.04,59.996,1545596104,"201051344000585","174011545737251",27.79,5.50,0,299.37,342.35,5.5,3.4,0.009,1202269.4,1202269.4,5864,0,0,0,L,1122011218,1,121.10,121.55,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596143,39050.00
12/23/2018 15:15,2,0.205,ACTIVE,212.61,339.65,60.017,1545596104,"201051344000853","174011545737251",28.31,6.30,0,334.54,345.06,5.9,3.8,0.013,1202443.7,1202443.7,2124,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596144,39051.00
12/23/2018 15:15,2,0.287,ACTIVE,211.93,339.34,60.001,1545596104,"201051344001145","174011545737251",20.95,5.00,0,333.93,345.06,6.1,4.0,0.022,1201151.3,1201151.3,5803,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596146,39052.00
12/23/2018 15:15,2,0.205,ALERT,211.93,339.04,59.985,1545596104,"201051344000438","174011545737251",28.69,4.50,0,299.97,344.15,6.0,3.9,0.004,1195104.7,1195104.7,5817,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596147,39053.00
12/23/2018 15:15,2,0.191,ACTIVE,211.48,337.54,59.990,1545596104,"201051344001135","174011545737251",28.69,6.00,0,312.29,357.68,5.6,3.5,0.004,1183646.0,1183646.0,5807,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596148,39054.00
12/23/2018 15:15,2,0.178,ALERT,211.93,337.84,60.001,1545596104,"201051344000983","174011545737251",27.69,6.70,0,300.57,342.65,5.0,2.9,0.000,1202102.5,1202102.5,2122,0,0,0,L,1122011218,1,121.10,121.33,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596150,39055.00
12/23/2018 15:15,2,0.227,ACTIVE,211.93,338.44,59.990,1545596104,"201051344001203","174011545737251",28.41,6.00,0,333.93,344.76,6.5,4.4,0.013,1192357.2,1192357.2,5880,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596151,39056.00
12/23/2018 15:15,2,0.357,ACTIVE,211.70,339.34,59.996,1545596104,"201051344001230","174011545737251",30.34,4.50,0,332.13,350.77,11.0,8.7,0.053,1186758.5,1186758.5,5833,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596152,39057.00
12/23/2018 15:15,2,0.217,ACTIVE,211.25,338.44,59.969,1545596104,"201051344000646","174011545737251",26.94,5.50,0,318.61,353.47,5.9,3.8,0.009,1181592.1,1181592.1,5820,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596153,39058.00
12/23/2018 15:15,2,0.242,ACTIVE,212.38,357.38,59.996,1545596104,"201051344000867","174011545737251",33.30,7.00,0,333.93,361.29,8.2,6.0,0.022,1183469.7,1183469.7,29683,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596154,39059.00
12/23/2018 15:15,2,0.189,ALERT,212.61,340.25,59.996,1545596104,"201051344000633","174011545737251",28.23,6.00,0,298.17,350.17,5.5,3.3,0.000,1182453.9,1182453.9,29696,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596156,39060.00
12/23/2018 15:15,2,0.240,ACTIVE,211.25,338.14,60.017,1545596104,"201051344000955","174011545737251",26.84,6.30,0,324.62,349.26,6.5,4.4,0.009,1200203.2,1200203.2,5839,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596157,39061.00
12/23/2018 15:15,2,0.213,ACTIVE,212.16,338.14,60.006,1545596104,"201051344000648","174011545737251",29.20,4.50,0,318.61,353.77,6.3,4.2,0.009,1190431.9,1190431.9,29660,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596158,39062.00
12/23/2018 15:15,2,0.186,ACTIVE,212.38,338.44,59.964,1545596104,"201051344000645","174011545737251",30.55,6.30,0,332.73,355.28,5.8,3.7,0.009,1194685.9,1194685.9,29676,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596159,39063.00
12/23/2018 15:15,2,0.264,ACTIVE,212.16,338.14,60.001,1545596104,"201051344000569","174011545737251",31.19,7.00,0,334.84,362.79,8.3,6.1,0.022,1211942.5,1211942.5,1985,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545596160,39064.00
12/23/2018 15:30,2,0.201,ALERT,212.38,323.11,59.985,1545597004,"201051344000579","174011545737251",25.62,5.00,0,300.57,341.75,5.3,3.2,0.000,1211491.1,1211491.1,2131,0,0,0,L,1122011218,1,121.10,121.55,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597007,39065.00
12/23/2018 15:30,2,0.164,ACTIVE,211.70,326.12,60.022,1545597004,"201051344001025","174011545737251",27.37,5.00,0,300.27,343.25,4.6,2.5,0.000,1196280.5,1196280.5,5869,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597008,39066.00
12/23/2018 15:30,2,0.215,ACTIVE,211.93,339.04,60.012,1545597004,"201051344001093","174011545737251",26.74,6.30,0,300.27,343.25,5.8,3.7,0.000,1188164.6,1188164.6,5872,0,0,0,L,1122011218,1,121.78,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597009,39067.00
12/23/2018 15:30,2,0.176,ACTIVE,212.16,320.41,59.980,1545597004,"201051344000458","174011545737251",25.54,6.70,0,299.67,341.45,4.6,2.5,0.000,1197806.0,1197806.0,2129,0,0,0,L,1122011218,1,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597010,39068.00
12/23/2018 15:30,2,0.191,ACTIVE,211.93,322.21,59.985,1545597004,"201051344000890","174011545737251",25.74,4.00,0,301.17,342.95,5.0,2.9,0.000,1192680.3,1192680.3,5813,0,0,0,L,1122011218,1,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597011,39069.00
12/23/2018 15:30,2,0.146,ALERT,211.93,302.98,59.990,1545597004,"201051344000988","174011545737251",20.12,4.50,0,298.17,339.34,3.0,1.0,0.000,935188.5,935188.5,2134,0,0,0,L,1122011218,1,120.65,122.01,0002,2,0,0,0,0,0,0,17,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597012,39070.00
12/23/2018 15:30,2,0.166,ALERT,212.38,304.18,59.969,1545597004,"201051344000582","174011545737251",24.09,5.50,0,301.47,342.95,4.0,2.0,0.000,1172671.6,1172671.6,5809,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597014,39071.00
12/23/2018 15:30,2,0.205,ACTIVE,212.16,339.04,59.980,1545597004,"201051344000868","174011545737251",28.77,5.00,0,333.03,349.86,6.0,3.9,0.009,1184648.5,1184648.5,29686,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597015,39072.00
12/23/2018 15:30,2,0.199,ACTIVE,212.83,339.95,59.985,1545597004,"201051344000576","174011545737251",28.05,5.00,0,327.02,351.07,5.7,3.6,0.009,1197866.1,1197866.1,2151,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597016,39073.00
12/23/2018 15:30,2,0.148,ALERT,212.16,324.02,59.990,1545597004,"201051344001158","174011545737251",25.47,4.50,0,299.67,348.06,3.9,1.8,0.000,1178224.6,1178224.6,2129,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597018,39074.00
12/23/2018 15:30,2,0.266,ACTIVE,212.16,339.65,59.980,1545597004,"201051344000917","174011545737251",20.02,6.70,0,332.43,345.66,5.4,3.3,0.009,1189313.9,1189313.9,5836,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597019,39075.00
12/23/2018 15:30,2,0.227,ALERT,212.16,302.37,59.985,1545597004,"201051344000417","174011545737251",19.02,3.70,0,300.27,339.34,4.4,2.3,0.000,966039.7,966039.7,5838,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,11,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597021,39076.00
12/23/2018 15:30,2,0.160,ALERT,212.16,317.70,59.990,1545597004,"201051344000685","174011545737251",24.95,3.70,0,300.27,345.66,4.1,2.0,0.000,1193696.8,1193696.8,5814,0,0,0,L,1122011218,1,122.23,121.10,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597023,39077.00
12/23/2018 15:30,2,0.219,ACTIVE,212.16,318.00,59.990,1545597004,"201051344000651","174011545737251",22.26,4.50,0,299.97,343.85,5.0,2.9,0.000,1187458.4,1187458.4,5826,0,0,0,L,1122011218,1,122.23,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597024,39078.00
12/23/2018 15:30,2,0.168,ALERT,211.93,324.92,59.990,1545597004,"201051344000594","174011545737251",25.31,5.00,0,299.67,341.15,4.3,2.3,0.000,1202441.4,1202441.4,29632,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597025,39079.00
12/23/2018 15:30,2,0.189,ALERT,212.38,303.28,60.006,1545597004,"201051344000469","174011545737251",24.21,4.50,0,299.07,341.45,4.7,2.6,0.000,1186883.4,1186883.4,2130,0,0,0,L,1122011218,1,120.65,122.23,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597028,39080.00
12/23/2018 15:30,2,0.172,ALERT,211.93,303.28,59.990,1545597004,"201051344000585","174011545737251",23.28,5.00,0,300.27,343.55,4.1,2.0,0.000,1202270.3,1202270.3,5867,0,0,0,L,1122011218,1,121.33,121.55,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597030,39081.00
12/23/2018 15:30,2,0.176,ALERT,212.83,340.55,59.985,1545597004,"201051344000853","174011545737251",27.08,6.00,0,317.10,357.68,4.9,2.8,0.009,1202444.6,1202444.6,2126,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597033,39082.00
12/23/2018 15:30,2,0.225,ACTIVE,212.38,339.65,59.985,1545597004,"201051344001145","174011545737251",20.18,4.50,0,334.84,344.45,4.6,2.5,0.009,1201152.3,1201152.3,5805,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597034,39083.00
12/23/2018 15:30,2,0.186,ALERT,211.93,303.28,59.985,1545597004,"201051344000438","174011545737251",24.13,4.00,0,300.57,345.06,4.5,2.5,0.000,1195105.5,1195105.5,5820,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597037,39084.00
12/23/2018 15:30,2,0.168,ALERT,211.70,327.02,59.985,1545597004,"201051344001135","174011545737251",26.24,5.50,0,300.87,341.75,4.5,2.4,0.000,1183646.8,1183646.8,5809,0,0,0,L,1122011218,1,121.55,120.88,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597039,39085.00
12/23/2018 15:30,2,0.160,ALERT,212.16,303.58,59.985,1545597004,"201051344000983","174011545737251",23.76,6.00,0,299.97,341.45,3.9,1.8,0.000,1202103.2,1202103.2,2125,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597042,39086.00
12/23/2018 15:30,2,0.186,ALERT,212.16,338.74,59.985,1545597004,"201051344001203","174011545737251",27.63,5.50,0,324.02,353.77,5.2,3.1,0.009,1192358.3,1192358.3,5882,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597044,39087.00
12/23/2018 15:30,2,0.270,ACTIVE,211.93,338.44,59.985,1545597004,"201051344001230","174011545737251",29.58,4.50,0,333.33,345.66,8.1,5.9,0.027,1186760.5,1186760.5,5835,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597046,39088.00
12/23/2018 15:30,2,0.172,ALERT,211.70,329.73,59.985,1545597004,"201051344000646","174011545737251",26.06,5.00,0,299.67,345.36,4.6,2.5,0.000,1181593.0,1181593.0,5822,0,0,0,L,1122011218,1,121.78,120.88,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597048,39089.00
12/23/2018 15:30,2,0.211,ACTIVE,212.61,338.74,59.985,1545597004,"201051344000867","174011545737251",30.12,6.70,0,335.74,363.09,6.5,4.3,0.018,1183471.1,1183471.1,29685,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597050,39090.00
12/23/2018 15:30,2,0.172,ALERT,212.83,302.98,59.975,1545597004,"201051344000633","174011545737251",23.80,5.00,0,298.17,346.56,4.2,2.1,0.000,1182454.7,1182454.7,29699,0,0,0,L,1122011218,1,121.55,122.23,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597052,39091.00
12/23/2018 15:30,2,0.195,ALERT,211.48,338.14,59.990,1545597004,"201051344000955","174011545737251",27.08,6.00,0,300.57,343.55,5.4,3.3,0.000,1200204.2,1200204.2,5841,0,0,0,L,1122011218,1,121.10,121.10,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597055,39092.00
12/23/2018 15:30,2,0.188,ALERT,212.38,339.34,59.985,1545597004,"201051344000648","174011545737251",27.29,4.00,0,299.37,342.35,5.2,3.1,0.000,1190432.9,1190432.9,29662,0,0,0,L,1122011218,1,120.88,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597057,39093.00
12/23/2018 15:30,2,0.160,ALERT,212.83,339.65,59.980,1545597004,"201051344000645","174011545737251",28.29,6.00,0,301.17,342.95,4.6,2.5,0.000,1194686.8,1194686.8,29678,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597060,39094.00
12/23/2018 15:30,2,0.217,ACTIVE,212.38,339.04,59.985,1545597004,"201051344000569","174011545737251",30.20,6.70,0,334.84,360.08,6.7,4.5,0.018,1211944.0,1211944.0,1986,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597061,39095.00
12/23/2018 15:45,2,0.098,ALERT,211.93,302.37,60.006,1545597904,"201051344000579","174011545737251",31.31,4.00,0,301.47,338.14,3.1,1.1,0.000,1211491.5,1211491.5,2133,0,0,0,L,1122011218,1,120.88,121.55,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1545597907,39096.00
12/23/2018 15:45,2,0.135,ALERT,211.25,300.87,59.980,1545597904,"201051344001025","174011545737251",20.38,3.70,0,299.67,339.04,2.8,0.8,0.000,1196280.8,1196280.8,5870,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597909,39097.00
12/23/2018 15:45,2,0.188,ALERT,211.70,301.77,60.017,1545597904,"201051344001093","174011545737251",19.18,5.50,0,299.97,339.04,3.7,1.6,0.000,1188165.2,1188165.2,5873,0,0,0,L,1122011218,1,121.55,121.10,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597911,39098.00
12/23/2018 15:45,2,0.092,ALERT,211.93,301.77,60.017,1545597904,"201051344000458","174011545737251",31.15,5.50,0,300.57,339.04,3.0,0.9,0.000,1197806.3,1197806.3,2130,0,0,0,L,1122011218,1,120.88,121.78,0100,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1545597913,39099.00
12/23/2018 15:45,2,0.152,ALERT,211.48,302.07,60.012,1545597904,"201051344000890","174011545737251",15.82,3.70,0,300.87,339.04,2.5,0.4,0.000,1192680.7,1192680.7,5814,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597914,39100.00
12/23/2018 15:45,2,0.066,ALERT,211.93,301.47,59.996,1545597904,"201051344000988","174011545737251",20.59,3.70,0,298.17,304.18,1.4,0.0,0.000,935188.6,935188.6,2136,0,0,0,L,1122011218,1,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1545597916,39101.00
12/23/2018 15:45,2,0.135,ACTIVE,212.16,302.68,60.006,1545597904,"201051344000582","174011545737251",16.78,4.50,0,300.87,304.78,2.3,0.3,0.000,1172671.9,1172671.9,5811,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597917,39102.00
12/23/2018 15:45,2,0.150,ALERT,211.93,302.37,60.017,1545597904,"201051344000868","174011545737251",21.05,4.00,0,301.47,341.75,3.2,1.2,0.000,1184649.1,1184649.1,29687,0,0,0,L,1122011218,1,120.65,122.01,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597919,39103.00
12/23/2018 15:45,2,0.154,ALERT,212.61,302.37,60.028,1545597904,"201051344000576","174011545737251",20.32,3.70,0,300.87,342.05,3.2,1.2,0.000,1197866.6,1197866.6,2152,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597921,39104.00
12/23/2018 15:45,2,0.066,ALERT,212.16,301.77,60.012,1545597904,"201051344001158","174011545737251",28.27,3.70,0,300.27,332.13,1.8,0.0,0.000,1178224.7,1178224.7,2131,0,0,0,L,1122011218,1,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1545597923,39105.00
12/23/2018 15:45,2,0.143,ALERT,211.70,301.17,59.969,1545597904,"201051344000917","174011545737251",20.46,6.00,0,298.77,353.47,3.0,1.0,0.000,1189314.3,1189314.3,5837,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597925,39106.00
12/23/2018 15:45,2,0.135,ALERT,211.70,301.17,59.990,1545597904,"201051344000417","174011545737251",19.84,3.30,0,299.67,303.58,2.8,0.7,0.000,966040.0,966040.0,5840,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1545597927,39107.00
12/23/2018 15:45,2,0.127,ACTIVE,211.93,301.77,60.006,1545597904,"201051344000685","174011545737251",16.58,3.30,0,299.97,318.00,2.1,0.2,0.000,1193697.0,1193697.0,5816,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597927,39108.00
12/23/2018 15:45,2,0.152,ALERT,211.70,301.17,60.006,1545597904,"201051344000651","174011545737251",19.32,3.70,0,299.67,339.34,3.0,1.0,0.000,1187458.8,1187458.8,5827,0,0,0,L,1122011218,1,122.01,120.88,0002,2,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597929,39109.00
12/23/2018 15:45,2,0.088,ALERT,211.70,302.37,60.028,1545597904,"201051344000594","174011545737251",31.49,3.70,0,300.57,325.22,2.8,0.8,0.000,1202441.6,1202441.6,29634,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1545597931,39110.00
12/23/2018 15:45,2,0.092,ALERT,212.16,301.47,60.012,1545597904,"201051344000469","174011545737251",31.05,3.30,0,299.67,304.48,2.9,0.9,0.000,1186883.8,1186883.8,2132,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1545597933,39111.00
12/23/2018 15:45,2,0.137,ACTIVE,211.70,301.77,60.012,1545597904,"201051344000585","174011545737251",16.26,4.00,0,299.67,304.18,2.3,0.3,0.000,1202270.5,1202270.5,5869,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597934,39112.00
12/23/2018 15:45,2,0.121,ALERT,212.61,301.47,59.985,1545597904,"201051344000853","174011545737251",16.30,4.00,0,300.27,342.05,2.0,0.0,0.000,1202444.9,1202444.9,2128,0,0,0,L,1122011218,1,121.33,122.01,0002,3,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597936,39113.00
12/23/2018 15:45,2,0.123,ALERT,211.93,301.77,60.006,1545597904,"201051344001145","174011545737251",19.82,3.70,0,300.57,350.17,2.5,0.5,0.000,1201152.6,1201152.6,5806,0,0,0,L,1122011218,1,121.55,121.10,0002,3,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597937,39114.00
12/23/2018 15:45,2,0.152,ACTIVE,211.70,301.77,59.975,1545597904,"201051344000438","174011545737251",16.00,3.30,0,300.27,304.48,2.5,0.5,0.000,1195105.9,1195105.9,5822,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597938,39115.00
12/23/2018 15:45,2,0.129,ALERT,211.25,301.77,60.006,1545597904,"201051344001135","174011545737251",14.83,4.50,0,300.27,338.14,1.9,0.0,0.000,1183647.1,1183647.1,5811,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597940,39116.00
12/23/2018 15:45,2,0.074,ALERT,211.93,301.77,60.017,1545597904,"201051344000983","174011545737251",31.83,4.50,0,300.87,307.48,2.4,0.4,0.000,1202103.4,1202103.4,2127,0,0,0,L,1122011218,1,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1545597942,39117.00
12/23/2018 15:45,2,0.146,ALERT,211.70,301.47,60.012,1545597904,"201051344001203","174011545737251",19.62,4.50,0,299.97,345.96,3.0,0.9,0.000,1192358.7,1192358.7,5884,0,0,0,L,1122011218,1,122.01,120.88,0002,2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597944,39118.00
12/23/2018 15:45,2,0.170,ALERT,211.48,302.37,60.006,1545597904,"201051344001230","174011545737251",22.58,4.00,0,300.87,342.65,3.9,1.8,0.000,1186761.4,1186761.4,5836,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597946,39119.00
12/23/2018 15:45,2,0.131,ALERT,211.25,301.47,60.012,1545597904,"201051344000646","174011545737251",18.33,4.00,0,299.37,337.84,2.5,0.5,0.000,1181593.3,1181593.3,5824,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597947,39120.00
12/23/2018 15:45,2,0.146,ALERT,212.38,301.17,60.017,1545597904,"201051344000867","174011545737251",21.51,5.50,0,300.27,362.19,3.2,1.2,0.000,1183471.8,1183471.8,29686,0,0,0,L,1122011218,1,121.33,121.55,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597949,39121.00
12/23/2018 15:45,2,0.082,ALERT,212.61,301.47,60.012,1545597904,"201051344000633","174011545737251",30.34,3.70,0,298.77,309.59,2.4,0.4,0.000,1182455.0,1182455.0,29701,0,0,0,L,1122011218,1,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1545597951,39122.00
12/23/2018 15:45,2,0.170,ALERT,211.25,301.77,59.996,1545597904,"201051344000955","174011545737251",20.10,4.50,0,299.97,339.34,3.5,1.4,0.000,1200204.7,1200204.7,5843,0,0,0,L,1122011218,1,120.88,121.10,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597953,39123.00
12/23/2018 15:45,2,0.143,ALERT,212.16,301.17,60.022,1545597904,"201051344000648","174011545737251",15.35,3.00,0,299.67,341.45,2.2,0.2,0.000,1190433.2,1190433.2,29664,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597955,39124.00
12/23/2018 15:45,2,0.119,ALERT,212.38,301.47,60.017,1545597904,"201051344000645","174011545737251",17.81,4.50,0,299.97,341.45,2.1,0.2,0.000,1194687.1,1194687.1,29680,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597957,39125.00
12/23/2018 15:45,2,0.160,ALERT,212.16,302.37,60.012,1545597904,"201051344000569","174011545737251",22.01,5.00,0,301.47,357.08,3.6,1.5,0.000,1211944.7,1211944.7,1987,0,0,0,L,1122011218,1,120.42,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545597958,39126.00
12/23/2018 16:00,2,0.098,ALERT,212.61,303.28,60.006,1545598804,"201051344000579","174011545737251",31.25,3.30,0,300.57,305.08,3.1,1.1,0.000,1211491.8,1211491.8,2135,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598807,39127.00
12/23/2018 16:00,2,0.137,ACTIVE,211.48,301.47,59.996,1545598804,"201051344001025","174011545737251",20.12,3.30,0,299.37,303.88,2.8,0.8,0.000,1196281.0,1196281.0,5872,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598808,39128.00
12/23/2018 16:00,2,0.186,ACTIVE,211.70,302.07,60.022,1545598804,"201051344001093","174011545737251",18.57,4.50,0,299.97,303.58,3.5,1.5,0.000,1188165.5,1188165.5,5875,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598809,39129.00
12/23/2018 16:00,2,0.094,ALERT,212.38,302.68,60.001,1545598804,"201051344000458","174011545737251",31.09,4.00,0,299.37,305.08,3.0,1.0,0.000,1197806.5,1197806.5,2132,0,0,0,L,1122011218,1,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598810,39130.00
12/23/2018 16:00,2,0.154,ALERT,211.70,302.37,60.012,1545598804,"201051344000890","174011545737251",14.71,3.00,0,300.27,304.78,2.3,0.3,0.000,1192680.8,1192680.8,5816,0,0,0,L,1122011218,1,121.78,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1545598812,39131.00
12/23/2018 16:00,2,0.066,ALERT,212.38,302.37,60.001,1545598804,"201051344000988","174011545737251",20.56,3.00,0,297.26,303.88,1.4,0.0,0.000,935188.6,935188.6,2138,0,0,0,L,1122011218,1,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598814,39132.00
12/23/2018 16:00,2,0.135,ACTIVE,212.16,302.68,60.001,1545598804,"201051344000582","174011545737251",16.10,3.70,0,300.87,304.18,2.2,0.2,0.000,1172671.9,1172671.9,5812,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598815,39133.00
12/23/2018 16:00,2,0.150,ACTIVE,212.38,303.28,59.969,1545598804,"201051344000868","174011545737251",20.63,3.30,0,300.27,305.08,3.2,1.1,0.000,1184649.4,1184649.4,29689,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598816,39134.00
12/23/2018 16:00,2,0.150,ACTIVE,213.06,302.98,60.001,1545598804,"201051344000576","174011545737251",19.84,3.00,0,299.67,304.48,3.1,1.0,0.000,1197866.8,1197866.8,2154,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598817,39135.00
12/23/2018 16:00,2,0.055,ALERT,212.61,302.37,60.001,1545598804,"201051344001158","174011545737251",31.07,2.50,0,299.07,303.88,1.8,0.0,0.000,1178224.7,1178224.7,2133,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598819,39136.00
12/23/2018 16:00,2,0.170,ACTIVE,211.93,301.47,59.996,1545598804,"201051344000917","174011545737251",18.67,5.50,0,298.17,302.98,3.2,1.2,0.000,1189314.6,1189314.6,5839,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598820,39137.00
12/23/2018 16:00,2,0.135,ALERT,211.93,301.47,59.990,1545598804,"201051344000417","174011545737251",19.80,3.00,0,299.07,303.28,2.7,0.7,0.000,966040.2,966040.2,5842,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598822,39138.00
12/23/2018 16:00,2,0.125,ACTIVE_NO_POWER,211.93,301.77,60.022,1545598804,"201051344000685","174011545737251",15.80,3.00,0,299.67,303.28,2.0,0.0,0.000,1193697.1,1193697.1,5817,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598823,39139.00
12/23/2018 16:00,2,0.154,ACTIVE,211.93,301.17,59.996,1545598804,"201051344000651","174011545737251",18.63,3.00,0,299.37,302.98,2.9,0.9,0.000,1187459.0,1187459.0,5829,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598823,39140.00
12/23/2018 16:00,2,0.086,ALERT,212.16,303.28,59.996,1545598804,"201051344000594","174011545737251",31.43,3.00,0,299.07,304.78,2.8,0.8,0.000,1202441.8,1202441.8,29636,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598825,39141.00
12/23/2018 16:00,2,0.092,ALERT,212.61,302.37,60.038,1545598804,"201051344000469","174011545737251",30.97,2.50,0,298.47,303.88,2.9,0.9,0.000,1186884.0,1186884.0,2134,0,0,0,L,1122011218,1,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598827,39142.00
12/23/2018 16:00,2,0.135,ALERT,211.93,302.07,59.990,1545598804,"201051344000585","174011545737251",15.19,3.30,0,299.37,303.28,2.1,0.1,0.000,1202270.6,1202270.6,5870,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1545598829,39143.00
12/23/2018 16:00,2,0.119,ACTIVE_NO_POWER,213.06,302.37,59.996,1545598804,"201051344000853","174011545737251",15.49,3.30,0,299.37,304.48,1.9,0.0,0.000,1202444.9,1202444.9,2130,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598830,39144.00
12/23/2018 16:00,2,0.121,ACTIVE,211.93,302.37,59.990,1545598804,"201051344001145","174011545737251",19.54,3.30,0,300.27,303.88,2.4,0.4,0.000,1201152.7,1201152.7,5808,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598831,39145.00
12/23/2018 16:00,2,0.154,ALERT,211.70,302.07,59.996,1545598804,"201051344000438","174011545737251",14.93,3.00,0,299.97,303.88,2.4,0.3,0.000,1195106.0,1195106.0,5823,0,0,0,L,1122011218,1,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1545598833,39146.00
12/23/2018 16:00,2,0.125,ALERT,211.25,301.77,59.985,1545598804,"201051344001135","174011545737251",11.91,3.70,0,300.27,304.18,1.5,0.0,0.000,1183647.2,1183647.2,5813,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598834,39147.00
12/23/2018 16:00,2,0.074,ALERT,212.38,302.68,60.001,1545598804,"201051344000983","174011545737251",31.75,3.30,0,299.97,309.29,2.5,0.4,0.000,1202103.5,1202103.5,2129,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598836,39148.00
12/23/2018 16:00,2,0.146,ACTIVE,211.70,301.77,59.996,1545598804,"201051344001203","174011545737251",19.18,3.70,0,299.97,304.78,2.9,0.8,0.000,1192358.9,1192358.9,5886,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598837,39149.00
12/23/2018 16:00,2,0.164,ACTIVE,211.70,302.37,59.996,1545598804,"201051344001230","174011545737251",22.09,3.30,0,300.87,303.58,3.7,1.6,0.000,1186761.8,1186761.8,5838,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598838,39150.00
12/23/2018 16:00,2,0.131,ACTIVE,211.48,301.77,59.953,1545598804,"201051344000646","174011545737251",17.63,3.30,0,299.37,303.28,2.4,0.4,0.000,1181593.4,1181593.4,5826,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598839,39151.00
12/23/2018 16:00,2,0.146,ACTIVE,212.83,302.07,59.996,1545598804,"201051344000867","174011545737251",21.05,4.50,0,299.37,304.48,3.1,1.1,0.000,1183472.0,1183472.0,29688,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598840,39152.00
12/23/2018 16:00,2,0.080,ALERT,213.06,302.37,59.996,1545598804,"201051344000633","174011545737251",31.39,3.00,0,297.87,303.88,2.6,0.6,0.000,1182455.1,1182455.1,29703,0,0,0,L,1122011218,1,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545598842,39153.00
12/23/2018 16:00,2,0.168,ACTIVE,211.25,302.07,59.985,1545598804,"201051344000955","174011545737251",19.80,4.00,0,300.27,303.58,3.4,1.3,0.000,1200205.0,1200205.0,5845,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598843,39154.00
12/23/2018 16:00,2,0.143,ALERT,212.61,302.07,60.001,1545598804,"201051344000648","174011545737251",14.03,2.00,0,298.77,304.18,2.0,0.0,0.000,1190433.3,1190433.3,29666,0,0,0,L,1122011218,1,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1545598845,39155.00
12/23/2018 16:00,2,0.119,ACTIVE,212.83,302.37,59.996,1545598804,"201051344000645","174011545737251",17.33,3.70,0,299.37,304.18,2.1,0.1,0.000,1194687.1,1194687.1,29682,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598846,39156.00
12/23/2018 16:00,2,0.156,ACTIVE,212.61,303.28,60.001,1545598804,"201051344000569","174011545737251",21.55,4.00,0,300.27,305.08,3.5,1.4,0.000,1211945.0,1211945.0,1989,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545598847,39157.00
12/23/2018 16:15,2,0.168,ALERT,212.38,303.28,60.001,1545599705,"201051344000579","174011545737251",17.02,3.00,0,300.87,306.88,2.9,0.9,0.000,1211492.0,1211492.0,2137,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1545599708,39158.00
12/23/2018 16:15,2,0.137,ACTIVE,211.25,300.87,59.948,1545599705,"201051344001025","174011545737251",20.59,3.00,0,299.37,308.69,2.9,0.9,0.000,1196281.2,1196281.2,5873,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599709,39159.00
12/23/2018 16:15,2,0.191,ACTIVE,211.48,301.47,60.028,1545599705,"201051344001093","174011545737251",20.10,4.00,0,299.67,308.69,3.9,1.9,0.000,1188166.0,1188166.0,5876,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599710,39160.00
12/23/2018 16:15,2,0.137,ALERT,212.38,302.68,59.990,1545599705,"201051344000458","174011545737251",16.28,3.70,0,300.57,306.58,2.3,0.3,0.000,1197806.7,1197806.7,2134,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1545599712,39161.00
12/23/2018 16:15,2,0.160,ACTIVE,211.48,302.07,59.996,1545599705,"201051344000890","174011545737251",18.71,3.00,0,300.27,309.59,3.0,1.0,0.000,1192681.0,1192681.0,5818,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599712,39162.00
12/23/2018 16:15,2,0.113,ALERT,212.38,302.37,60.033,1545599705,"201051344000988","174011545737251",13.00,2.50,0,297.87,306.28,1.5,0.0,0.000,935188.6,935188.6,2140,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545599714,39163.00
12/23/2018 16:15,2,0.145,ACTIVE,211.93,302.37,59.996,1545599705,"201051344000582","174011545737251",19.26,3.30,0,300.57,309.89,2.9,0.8,0.000,1172672.0,1172672.0,5813,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599715,39164.00
12/23/2018 16:15,2,0.158,ACTIVE,212.38,302.98,59.990,1545599705,"201051344000868","174011545737251",22.03,2.50,0,301.17,307.48,3.6,1.5,0.000,1184649.7,1184649.7,29690,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599716,39165.00
12/23/2018 16:15,2,0.164,ACTIVE,213.06,302.98,59.959,1545599705,"201051344000576","174011545737251",21.73,2.50,0,300.57,306.88,3.6,1.6,0.000,1197867.2,1197867.2,2155,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599717,39166.00
12/23/2018 16:15,2,0.123,ALERT,212.61,302.37,60.006,1545599705,"201051344001158","174011545737251",15.86,2.00,0,299.97,306.28,2.0,0.0,0.000,1178224.8,1178224.8,2135,0,0,0,L,1122011218,1,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1545599719,39167.00
