ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 16:15,2,0.182,ACTIVE,211.70,301.17,59.996,1545599705,"201051344000917","174011545737251",19.30,5.00,0,297.57,308.39,3.5,1.5,0.000,1189314.9,1189314.9,5840,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599720,39168.00
12/23/2018 16:15,2,0.135,ALERT,211.70,300.87,59.996,1545599705,"201051344000417","174011545737251",20.16,2.50,0,299.37,308.69,2.8,0.8,0.000,966040.4,966040.4,5844,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545599722,39169.00
12/23/2018 16:15,2,0.135,ACTIVE,211.70,301.47,60.001,1545599705,"201051344000685","174011545737251",18.61,3.00,0,299.67,309.59,2.6,0.6,0.000,1193697.1,1193697.1,5818,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599723,39170.00
12/23/2018 16:15,2,0.158,ACTIVE,211.70,300.87,59.996,1545599705,"201051344000651","174011545737251",20.00,2.50,0,299.37,307.78,3.2,1.2,0.000,1187459.2,1187459.2,5830,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599724,39171.00
12/23/2018 16:15,2,0.135,ALERT,212.16,303.28,59.996,1545599705,"201051344000594","174011545737251",14.21,2.50,0,300.27,307.78,2.0,0.0,0.000,1202441.9,1202441.9,29638,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545599725,39172.00
12/23/2018 16:15,2,0.156,ALERT,212.61,302.37,59.990,1545599705,"201051344000469","174011545737251",14.29,2.00,0,299.37,306.28,2.3,0.3,0.000,1186884.2,1186884.2,2136,0,0,0,L,1122011218,1,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545599727,39173.00
12/23/2018 16:15,2,0.143,ACTIVE,211.70,301.77,59.990,1545599705,"201051344000585","174011545737251",18.92,3.00,0,299.37,308.69,2.8,0.7,0.000,1202270.7,1202270.7,5872,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599728,39174.00
12/23/2018 16:15,2,0.133,ACTIVE,213.06,302.37,59.959,1545599705,"201051344000853","174011545737251",19.02,2.50,0,300.27,306.58,2.6,0.6,0.000,1202444.9,1202444.9,2131,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599729,39175.00
12/23/2018 16:15,2,0.123,ACTIVE,211.70,301.77,59.953,1545599705,"201051344001145","174011545737251",20.36,3.00,0,300.57,309.89,2.6,0.6,0.000,1201152.8,1201152.8,5809,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599730,39176.00
12/23/2018 16:15,2,0.162,ACTIVE,211.70,301.47,59.996,1545599705,"201051344000438","174011545737251",18.57,2.50,0,299.97,308.99,3.1,1.0,0.000,1195106.1,1195106.1,5825,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599731,39177.00
12/23/2018 16:15,2,0.135,ACTIVE,211.25,301.47,60.001,1545599705,"201051344001135","174011545737251",18.51,3.30,0,299.67,308.69,2.5,0.5,0.000,1183647.2,1183647.2,5815,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599732,39178.00
12/23/2018 16:15,2,0.129,ALERT,212.38,302.68,59.996,1545599705,"201051344000983","174011545737251",16.10,2.50,0,300.57,306.88,2.1,0.1,0.000,1202103.6,1202103.6,2131,0,0,0,L,1122011218,1,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1545599734,39179.00
12/23/2018 16:15,2,0.178,ACTIVE,211.70,301.17,60.001,1545599705,"201051344001203","174011545737251",18.25,3.30,0,299.97,309.59,3.3,1.3,0.000,1192359.2,1192359.2,5887,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599735,39180.00
12/23/2018 16:15,2,0.174,ALERT,211.48,325.52,60.022,1545599705,"201051344001230","174011545737251",24.67,3.30,0,300.57,354.37,4.4,2.3,0.000,1186762.3,1186762.3,5839,0,0,0,L,1122011218,1,121.78,120.65,0002,0,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599737,39181.00
12/23/2018 16:15,2,0.154,ACTIVE,211.25,301.47,59.996,1545599705,"201051344000646","174011545737251",17.91,3.00,0,299.37,308.69,2.8,0.8,0.000,1181593.5,1181593.5,5827,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599737,39182.00
12/23/2018 16:15,2,0.156,ACTIVE,212.83,302.07,59.996,1545599705,"201051344000867","174011545737251",22.78,4.00,0,300.27,306.88,3.6,1.6,0.000,1183472.4,1183472.4,29689,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599738,39183.00
12/23/2018 16:15,2,0.080,ALERT,213.06,302.37,59.953,1545599705,"201051344000633","174011545737251",31.77,2.00,0,299.07,308.69,2.6,0.6,0.000,1182455.2,1182455.2,29705,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545599740,39184.00
12/23/2018 16:15,2,0.172,ACTIVE,211.25,301.47,60.028,1545599705,"201051344000955","174011545737251",20.32,3.70,0,299.97,308.99,3.5,1.5,0.000,1200205.4,1200205.4,5846,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599741,39185.00
12/23/2018 16:15,2,0.154,ACTIVE,212.61,301.77,60.001,1545599705,"201051344000648","174011545737251",18.59,1.50,0,299.67,306.28,3.0,0.9,0.000,1190433.5,1190433.5,29668,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599742,39186.00
12/23/2018 16:15,2,0.131,ACTIVE,212.83,302.37,60.028,1545599705,"201051344000645","174011545737251",20.91,3.30,0,300.27,306.58,2.8,0.7,0.000,1194687.2,1194687.2,29683,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599743,39187.00
12/23/2018 16:15,2,0.170,ACTIVE,212.38,302.98,59.959,1545599705,"201051344000569","174011545737251",22.92,3.30,0,301.17,306.88,4.0,1.9,0.000,1211945.4,1211945.4,1990,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545599744,39188.00
12/23/2018 16:30,2,0.096,ALERT,212.61,303.88,60.017,1545600604,"201051344000579","174011545737251",30.57,2.50,0,301.17,305.08,3.0,1.0,0.000,1211492.3,1211492.3,2139,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600606,39189.00
12/23/2018 16:30,2,0.123,ACTIVE,211.48,300.87,60.043,1545600604,"201051344001025","174011545737251",16.30,2.50,0,298.77,303.58,2.0,0.1,0.000,1196281.3,1196281.3,5874,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600607,39190.00
12/23/2018 16:30,2,0.125,ALERT,211.70,301.47,60.022,1545600604,"201051344001093","174011545737251",30.65,4.00,0,299.67,302.98,3.9,1.9,0.000,1188166.3,1188166.3,5877,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1545600609,39191.00
12/23/2018 16:30,2,0.098,ALERT,212.38,303.28,59.975,1545600604,"201051344000458","174011545737251",27.93,3.30,0,300.57,305.08,2.7,0.7,0.000,1197806.9,1197806.9,2136,0,0,0,L,1122011218,1,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600611,39192.00
12/23/2018 16:30,2,0.115,ALERT,211.48,302.07,60.022,1545600604,"201051344000890","174011545737251",28.01,3.00,0,299.97,303.88,3.3,1.3,0.000,1192681.3,1192681.3,5819,0,0,0,L,1122011218,1,121.78,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1545600613,39193.00
12/23/2018 16:30,2,0.068,ALERT,212.38,302.98,60.022,1545600604,"201051344000988","174011545737251",20.12,2.00,0,298.17,304.18,1.4,0.0,0.000,935188.6,935188.6,2142,0,0,0,L,1122011218,1,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600615,39194.00
12/23/2018 16:30,2,0.078,ALERT,212.16,302.68,60.022,1545600604,"201051344000582","174011545737251",30.30,3.00,0,300.27,303.88,2.5,0.5,0.000,1172672.1,1172672.1,5814,0,0,0,L,1122011218,1,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1545600617,39195.00
12/23/2018 16:30,2,0.139,ACTIVE,212.61,303.88,60.022,1545600604,"201051344000868","174011545737251",17.26,3.00,0,301.47,305.38,2.4,0.4,0.000,1184650.0,1184650.0,29691,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600618,39196.00
12/23/2018 16:30,2,0.137,ACTIVE_NO_POWER,213.06,303.88,60.059,1545600604,"201051344000576","174011545737251",13.70,2.50,0,300.87,304.48,1.9,0.0,0.000,1197867.4,1197867.4,2156,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600619,39197.00
12/23/2018 16:30,2,0.057,ALERT,212.61,303.28,60.022,1545600604,"201051344001158","174011545737251",30.40,1.50,0,300.27,304.18,1.8,0.0,0.000,1178224.8,1178224.8,2137,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600620,39198.00
12/23/2018 16:30,2,0.139,ACTIVE,211.70,301.17,60.033,1545600604,"201051344000917","174011545737251",17.91,4.50,0,296.96,302.68,2.5,0.5,0.000,1189315.1,1189315.1,5841,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600621,39199.00
12/23/2018 16:30,2,0.137,ALERT,211.93,301.17,60.038,1545600604,"201051344000417","174011545737251",19.18,2.00,0,299.07,302.68,2.7,0.6,0.000,966040.5,966040.5,5846,0,0,0,L,1122011218,1,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600623,39200.00
12/23/2018 16:30,2,0.068,ALERT,211.93,301.47,60.028,1545600604,"201051344000685","174011545737251",30.42,2.50,0,299.67,302.98,2.2,0.2,0.000,1193697.2,1193697.2,5819,0,0,0,L,1122011218,1,122.46,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1545600625,39201.00
12/23/2018 16:30,2,0.076,ALERT,211.70,300.87,60.006,1545600604,"201051344000651","174011545737251",30.77,2.50,0,299.07,302.68,2.4,0.4,0.000,1187459.4,1187459.4,5831,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1545600627,39202.00
12/23/2018 16:30,2,0.086,ALERT,212.38,303.88,60.028,1545600604,"201051344000594","174011545737251",30.77,2.00,0,299.97,304.78,2.7,0.7,0.000,1202442.1,1202442.1,29640,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600629,39203.00
12/23/2018 16:30,2,0.094,ALERT,212.61,303.28,60.065,1545600604,"201051344000469","174011545737251",30.20,1.50,0,299.37,303.88,2.9,0.9,0.000,1186884.4,1186884.4,2138,0,0,0,L,1122011218,1,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600631,39204.00
12/23/2018 16:30,2,0.076,ALERT,211.70,301.77,60.028,1545600604,"201051344000585","174011545737251",30.47,3.00,0,299.37,303.28,2.4,0.3,0.000,1202270.8,1202270.8,5873,0,0,0,L,1122011218,1,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1545600632,39205.00
12/23/2018 16:30,2,0.066,ALERT,213.06,303.28,60.017,1545600604,"201051344000853","174011545737251",31.61,2.50,0,300.87,305.38,2.1,0.1,0.000,1202445.0,1202445.0,2132,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1545600635,39206.00
12/23/2018 16:30,2,0.115,ACTIVE,211.93,301.77,60.028,1545600604,"201051344001145","174011545737251",17.47,3.00,0,299.97,303.58,2.1,0.1,0.000,1201152.9,1201152.9,5810,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600636,39207.00
12/23/2018 16:30,2,0.094,ALERT,211.70,301.47,59.990,1545600604,"201051344000438","174011545737251",30.73,2.50,0,299.67,303.28,3.0,0.9,0.000,1195106.3,1195106.3,5826,0,0,0,L,1122011218,1,122.01,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1545600638,39208.00
12/23/2018 16:30,2,0.074,ALERT,211.25,301.77,60.022,1545600604,"201051344001135","174011545737251",30.65,3.00,0,299.67,303.58,2.4,0.3,0.000,1183647.3,1183647.3,5816,0,0,0,L,1122011218,1,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1545600639,39209.00
12/23/2018 16:30,2,0.072,ALERT,212.61,303.28,60.022,1545600604,"201051344000983","174011545737251",31.07,2.50,0,300.87,306.58,2.3,0.3,0.000,1202103.7,1202103.7,2133,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600641,39210.00
12/23/2018 16:30,2,0.139,ACTIVE,211.70,301.17,60.022,1545600604,"201051344001203","174011545737251",15.59,3.00,0,299.07,304.78,2.2,0.2,0.000,1192359.4,1192359.4,5888,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600642,39211.00
12/23/2018 16:30,2,0.145,ALERT,211.70,302.07,60.028,1545600604,"201051344001230","174011545737251",18.65,3.00,0,299.37,336.64,2.8,0.7,0.000,1186762.7,1186762.7,5841,0,0,0,L,1122011218,1,121.78,120.88,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600644,39212.00
12/23/2018 16:30,2,0.057,ALERT,211.25,301.47,60.022,1545600604,"201051344000646","174011545737251",30.40,3.00,0,298.77,302.68,1.8,0.0,0.000,1181593.6,1181593.6,5828,0,0,0,L,1122011218,1,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1545600646,39213.00
12/23/2018 16:30,2,0.135,ACTIVE,212.83,302.98,60.028,1545600604,"201051344000867","174011545737251",16.16,3.70,0,300.27,304.78,2.2,0.2,0.000,1183472.6,1183472.6,29690,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600647,39214.00
12/23/2018 16:30,2,0.082,ALERT,213.29,302.98,59.990,1545600604,"201051344000633","174011545737251",30.67,1.50,0,298.77,305.38,2.6,0.6,0.000,1182455.3,1182455.3,29707,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545600649,39215.00
12/23/2018 16:30,2,0.160,ACTIVE,211.25,301.47,60.022,1545600604,"201051344000955","174011545737251",16.82,3.30,0,299.97,302.68,2.7,0.7,0.000,1200205.7,1200205.7,5847,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600650,39216.00
12/23/2018 16:30,2,0.090,ALERT,212.61,302.68,60.017,1545600604,"201051344000648","174011545737251",30.99,1.50,0,300.27,304.48,2.9,0.8,0.000,1190433.7,1190433.7,29669,0,0,0,L,1122011218,1,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1545600651,39217.00
12/23/2018 16:30,2,0.055,ALERT,213.06,302.98,60.022,1545600604,"201051344000645","174011545737251",31.41,3.00,0,300.57,304.48,1.8,0.0,0.000,1194687.3,1194687.3,29684,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1545600653,39218.00
12/23/2018 16:30,2,0.146,ACTIVE,212.61,303.58,60.028,1545600604,"201051344000569","174011545737251",17.65,3.00,0,301.17,305.08,2.6,0.6,0.000,1211945.7,1211945.7,1991,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545600654,39219.00
12/23/2018 16:45,2,0.000,ALERT,212.38,302.98,60.022,1545601504,"201051344000579","174011545737251",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,1211492.4,1211492.4,2141,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601507,39220.00
12/23/2018 16:45,2,0.072,ALERT,211.48,300.57,59.969,1545601504,"201051344001025","174011545737251",27.33,2.00,0,298.77,303.58,2.0,0.1,0.000,1196281.3,1196281.3,5875,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601509,39221.00
12/23/2018 16:45,2,0.000,ALERT,211.70,301.47,59.980,1545601504,"201051344001093","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1188166.7,1188166.7,5879,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601511,39222.00
12/23/2018 16:45,2,0.000,ALERT,212.16,302.37,60.001,1545601504,"201051344000458","174011545737251",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,1197807.0,1197807.0,2138,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1545601513,39223.00
12/23/2018 16:45,2,0.000,ALERT,211.48,301.77,60.054,1545601504,"201051344000890","174011545737251",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,1192681.5,1192681.5,5821,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601515,39224.00
12/23/2018 16:45,2,0.000,ALERT,212.16,302.37,60.022,1545601504,"201051344000988","174011545737251",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,935188.6,935188.6,2144,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1545601517,39225.00
12/23/2018 16:45,2,0.000,ALERT,212.16,302.37,60.022,1545601504,"201051344000582","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1172672.2,1172672.2,5816,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601518,39226.00
12/23/2018 16:45,2,0.078,ALERT,212.38,302.98,60.028,1545601504,"201051344000868","174011545737251",27.93,2.00,0,300.87,305.08,2.2,0.2,0.000,1184650.1,1184650.1,29692,0,0,0,L,1122011218,1,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601520,39227.00
12/23/2018 16:45,2,0.000,ALERT,212.83,302.98,60.054,1545601504,"201051344000576","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1197867.6,1197867.6,2157,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601522,39228.00
12/23/2018 16:45,2,0.000,ALERT,212.38,302.37,60.022,1545601504,"201051344001158","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1178224.8,1178224.8,2139,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601524,39229.00
12/23/2018 16:45,2,0.068,ALERT,211.93,300.87,60.017,1545601504,"201051344000917","174011545737251",27.06,4.00,0,298.17,302.37,1.9,0.0,0.000,1189315.2,1189315.2,5842,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601526,39230.00
12/23/2018 16:45,2,0.000,ALERT,211.93,300.87,60.012,1545601504,"201051344000417","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,966040.6,966040.6,5848,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1545601528,39231.00
12/23/2018 16:45,2,0.000,ALERT,211.93,301.17,60.022,1545601504,"201051344000685","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1193697.2,1193697.2,5821,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601529,39232.00
12/23/2018 16:45,2,0.000,ALERT,211.70,300.87,60.012,1545601504,"201051344000651","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1187459.5,1187459.5,5833,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601531,39233.00
12/23/2018 16:45,2,0.000,ALERT,211.93,302.98,60.054,1545601504,"201051344000594","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1202442.2,1202442.2,29642,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601533,39234.00
12/23/2018 16:45,2,0.000,ALERT,212.38,302.37,60.022,1545601504,"201051344000469","174011545737251",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,1186884.5,1186884.5,2140,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601535,39235.00
12/23/2018 16:45,2,0.000,ALERT,211.70,301.77,60.012,1545601504,"201051344000585","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1202270.8,1202270.8,5875,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601537,39236.00
12/23/2018 16:45,2,0.000,ALERT,212.83,302.37,60.028,1545601504,"201051344000853","174011545737251",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,1202445.0,1202445.0,2134,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601538,39237.00
12/23/2018 16:45,2,0.000,ALERT,211.93,301.47,60.038,1545601504,"201051344001145","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1201152.9,1201152.9,5811,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601540,39238.00
12/23/2018 16:45,2,0.000,ALERT,211.70,301.47,59.969,1545601504,"201051344000438","174011545737251",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,1195106.5,1195106.5,5828,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601542,39239.00
12/23/2018 16:45,2,0.000,ALERT,211.25,301.47,60.054,1545601504,"201051344001135","174011545737251",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,1183647.3,1183647.3,5818,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601544,39240.00
12/23/2018 16:45,2,0.000,ALERT,212.16,302.37,60.017,1545601504,"201051344000983","174011545737251",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,1202103.7,1202103.7,2135,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601546,39241.00
12/23/2018 16:45,2,0.000,ALERT,211.70,301.17,60.006,1545601504,"201051344001203","174011545737251",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,1192359.4,1192359.4,5889,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601547,39242.00
12/23/2018 16:45,2,0.080,ALERT,211.70,301.77,59.990,1545601504,"201051344001230","174011545737251",23.70,2.50,0,299.67,303.28,1.9,0.0,0.000,1186762.8,1186762.8,5843,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601549,39243.00
12/23/2018 16:45,2,0.000,ALERT,211.48,301.17,59.980,1545601504,"201051344000646","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1181593.6,1181593.6,5830,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601551,39244.00
12/23/2018 16:45,2,0.078,ALERT,212.61,302.07,60.022,1545601504,"201051344000867","174011545737251",27.51,3.30,0,299.67,304.48,2.2,0.2,0.000,1183472.7,1183472.7,29691,0,0,0,L,1122011218,1,121.10,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601553,39245.00
12/23/2018 16:45,2,0.000,ALERT,213.06,302.07,60.033,1545601504,"201051344000633","174011545737251",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,1182455.4,1182455.4,29709,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1545601555,39246.00
12/23/2018 16:45,2,0.096,ALERT,211.25,301.47,60.001,1545601504,"201051344000955","174011545737251",26.66,3.00,0,299.37,302.98,2.6,0.6,0.000,1200205.8,1200205.8,5848,0,0,0,L,1122011218,1,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601557,39247.00
12/23/2018 16:45,2,0.000,ALERT,212.38,301.77,60.017,1545601504,"201051344000648","174011545737251",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,1190433.8,1190433.8,29671,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601559,39248.00
12/23/2018 16:45,2,0.000,ALERT,212.61,302.37,60.022,1545601504,"201051344000645","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1194687.3,1194687.3,29686,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601560,39249.00
12/23/2018 16:45,2,0.090,ALERT,212.38,302.98,60.012,1545601504,"201051344000569","174011545737251",28.84,2.50,0,300.87,305.08,2.6,0.6,0.000,1211945.9,1211945.9,1992,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545601562,39250.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.77,60.022,1545602404,"201051344000579","174011545737251",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,1211492.4,1211492.4,2143,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602407,39251.00
12/23/2018 17:00,2,0.000,ALERT,211.03,299.37,59.996,1545602404,"201051344001025","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1196281.3,1196281.3,5877,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1545602408,39252.00
12/23/2018 17:00,2,0.000,ALERT,211.25,300.27,59.996,1545602404,"201051344001093","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1188166.7,1188166.7,5881,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602410,39253.00
12/23/2018 17:00,2,0.000,ALERT,211.70,301.17,60.017,1545602404,"201051344000458","174011545737251",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,1197807.0,1197807.0,2140,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602412,39254.00
12/23/2018 17:00,2,0.000,ALERT,211.03,300.57,59.990,1545602404,"201051344000890","174011545737251",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,1192681.5,1192681.5,5823,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602414,39255.00
12/23/2018 17:00,2,0.000,ALERT,211.70,301.17,60.028,1545602404,"201051344000988","174011545737251",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,935188.6,935188.6,2146,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602416,39256.00
12/23/2018 17:00,2,0.000,ALERT,211.70,301.17,60.022,1545602404,"201051344000582","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1172672.2,1172672.2,5818,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602417,39257.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.77,60.017,1545602404,"201051344000868","174011545737251",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,1184650.1,1184650.1,29694,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1545602419,39258.00
12/23/2018 17:00,2,0.000,ALERT,212.38,301.77,60.022,1545602404,"201051344000576","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1197867.6,1197867.6,2159,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545602421,39259.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.17,60.022,1545602404,"201051344001158","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1178224.8,1178224.8,2141,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602423,39260.00
12/23/2018 17:00,2,0.000,ALERT,211.25,299.67,60.028,1545602404,"201051344000917","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1189315.2,1189315.2,5844,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1545602425,39261.00
12/23/2018 17:00,2,0.000,ALERT,211.25,299.67,60.022,1545602404,"201051344000417","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,966040.6,966040.6,5850,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602427,39262.00
12/23/2018 17:00,2,0.000,ALERT,211.48,300.27,60.022,1545602404,"201051344000685","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1193697.2,1193697.2,5823,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602429,39263.00
12/23/2018 17:00,2,0.000,ALERT,211.25,299.37,60.033,1545602404,"201051344000651","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1187459.5,1187459.5,5835,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602430,39264.00
12/23/2018 17:00,2,0.000,ALERT,211.70,301.77,60.017,1545602404,"201051344000594","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29644,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602432,39265.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.17,60.038,1545602404,"201051344000469","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1186884.5,1186884.5,2142,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602434,39266.00
12/23/2018 17:00,2,0.000,ALERT,211.25,300.57,60.022,1545602404,"201051344000585","174011545737251",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,1202270.8,1202270.8,5877,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602436,39267.00
12/23/2018 17:00,2,0.000,ALERT,212.38,301.17,60.043,1545602404,"201051344000853","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1202445.0,1202445.0,2136,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602438,39268.00
12/23/2018 17:00,2,0.000,ALERT,211.48,300.57,60.022,1545602404,"201051344001145","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1201152.9,1201152.9,5813,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602440,39269.00
12/23/2018 17:00,2,0.000,ALERT,211.25,300.27,60.017,1545602404,"201051344000438","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1195106.5,1195106.5,5830,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602441,39270.00
12/23/2018 17:00,2,0.000,ALERT,210.80,300.27,60.017,1545602404,"201051344001135","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1183647.3,1183647.3,5820,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602443,39271.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.17,59.996,1545602404,"201051344000983","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2137,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602445,39272.00
12/23/2018 17:00,2,0.000,ALERT,211.25,299.97,60.022,1545602404,"201051344001203","174011545737251",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,1192359.4,1192359.4,5891,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545602447,39273.00
12/23/2018 17:00,2,0.000,ALERT,211.25,300.57,60.001,1545602404,"201051344001230","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1186762.8,1186762.8,5845,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602449,39274.00
12/23/2018 17:00,2,0.000,ALERT,210.80,300.27,60.022,1545602404,"201051344000646","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1181593.6,1181593.6,5832,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602450,39275.00
12/23/2018 17:00,2,0.000,ALERT,212.16,300.87,60.022,1545602404,"201051344000867","174011545737251",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,1183472.7,1183472.7,29693,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602452,39276.00
12/23/2018 17:00,2,0.000,ALERT,212.61,300.87,59.985,1545602404,"201051344000633","174011545737251",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,1182455.4,1182455.4,29711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602454,39277.00
12/23/2018 17:00,2,0.000,ALERT,210.80,300.27,60.022,1545602404,"201051344000955","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1200205.8,1200205.8,5850,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545602456,39278.00
12/23/2018 17:00,2,0.000,ALERT,211.93,300.57,60.054,1545602404,"201051344000648","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1190433.8,1190433.8,29673,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602458,39279.00
12/23/2018 17:00,2,0.000,ALERT,212.38,301.17,60.017,1545602404,"201051344000645","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1194687.3,1194687.3,29688,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602460,39280.00
12/23/2018 17:00,2,0.000,ALERT,211.93,301.77,60.022,1545602404,"201051344000569","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1211945.9,1211945.9,1994,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545602461,39281.00
12/23/2018 17:15,2,0.000,ALERT,211.48,300.57,60.028,1545603304,"201051344000579","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1211492.4,1211492.4,2145,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603307,39282.00
12/23/2018 17:15,2,0.000,ALERT,210.12,297.87,59.990,1545603304,"201051344001025","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,1196281.3,1196281.3,5879,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603309,39283.00
12/23/2018 17:15,2,0.000,ALERT,210.35,298.47,60.017,1545603304,"201051344001093","174011545737251",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,1188166.7,1188166.7,5883,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603311,39284.00
12/23/2018 17:15,2,0.000,ALERT,211.25,299.97,60.028,1545603304,"201051344000458","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1197807.0,1197807.0,2142,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603312,39285.00
12/23/2018 17:15,2,0.000,ALERT,210.12,298.77,60.017,1545603304,"201051344000890","174011545737251",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,1192681.5,1192681.5,5825,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603314,39286.00
12/23/2018 17:15,2,0.000,ALERT,211.25,299.67,60.017,1545603304,"201051344000988","174011545737251",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,935188.6,935188.6,2148,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603316,39287.00
12/23/2018 17:15,2,0.000,ALERT,210.80,299.37,60.017,1545603304,"201051344000582","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1172672.2,1172672.2,5820,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603318,39288.00
12/23/2018 17:15,2,0.000,ALERT,211.25,300.57,60.022,1545603304,"201051344000868","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1184650.1,1184650.1,29696,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603320,39289.00
12/23/2018 17:15,2,0.000,ALERT,211.93,300.27,60.028,1545603304,"201051344000576","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1197867.6,1197867.6,2161,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603321,39290.00
12/23/2018 17:15,2,0.000,ALERT,211.48,299.97,60.028,1545603304,"201051344001158","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1178224.8,1178224.8,2143,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603323,39291.00
12/23/2018 17:15,2,0.000,ALERT,210.35,297.87,60.043,1545603304,"201051344000917","174011545737251",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,1189315.2,1189315.2,5846,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603325,39292.00
12/23/2018 17:15,2,0.000,ALERT,210.35,297.87,60.017,1545603304,"201051344000417","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,966040.6,966040.6,5852,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603327,39293.00
12/23/2018 17:15,2,0.000,ALERT,210.57,298.47,60.022,1545603304,"201051344000685","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1193697.2,1193697.2,5825,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603329,39294.00
12/23/2018 17:15,2,0.000,ALERT,210.35,297.57,60.012,1545603304,"201051344000651","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1187459.5,1187459.5,5837,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603331,39295.00
12/23/2018 17:15,2,0.000,ALERT,211.03,300.57,60.033,1545603304,"201051344000594","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1202442.2,1202442.2,29646,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603333,39296.00
12/23/2018 17:15,2,0.000,ALERT,211.48,299.97,60.022,1545603304,"201051344000469","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1186884.5,1186884.5,2144,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603334,39297.00
12/23/2018 17:15,2,0.000,ALERT,210.35,298.77,60.017,1545603304,"201051344000585","174011545737251",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,1202270.8,1202270.8,5879,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603336,39298.00
12/23/2018 17:15,2,0.000,ALERT,211.93,299.97,60.028,1545603304,"201051344000853","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1202445.0,1202445.0,2138,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603338,39299.00
12/23/2018 17:15,2,0.000,ALERT,210.57,298.77,60.012,1545603304,"201051344001145","174011545737251",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,1201152.9,1201152.9,5815,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603340,39300.00
12/23/2018 17:15,2,0.000,ALERT,210.35,298.47,60.017,1545603304,"201051344000438","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1195106.5,1195106.5,5832,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603342,39301.00
12/23/2018 17:15,2,0.000,ALERT,209.90,298.47,60.012,1545603304,"201051344001135","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1183647.3,1183647.3,5822,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603343,39302.00
12/23/2018 17:15,2,0.000,ALERT,211.25,299.97,60.028,1545603304,"201051344000983","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1202103.7,1202103.7,2139,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603345,39303.00
12/23/2018 17:15,2,0.000,ALERT,210.35,298.17,60.017,1545603304,"201051344001203","174011545737251",0.00,1.50,0,296.36,303.28,0.0,0.0,0.000,1192359.4,1192359.4,5893,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603347,39304.00
12/23/2018 17:15,2,0.000,ALERT,210.12,298.77,59.996,1545603304,"201051344001230","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1186762.8,1186762.8,5847,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603349,39305.00
12/23/2018 17:15,2,0.000,ALERT,209.90,298.17,60.017,1545603304,"201051344000646","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1181593.6,1181593.6,5834,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603351,39306.00
12/23/2018 17:15,2,0.000,ALERT,211.70,299.37,60.022,1545603304,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1183472.7,1183472.7,29695,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603353,39307.00
12/23/2018 17:15,2,0.000,ALERT,212.16,299.67,60.028,1545603304,"201051344000633","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1182455.4,1182455.4,29713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603354,39308.00
12/23/2018 17:15,2,0.000,ALERT,209.90,298.47,60.022,1545603304,"201051344000955","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1200205.8,1200205.8,5852,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603356,39309.00
12/23/2018 17:15,2,0.000,ALERT,211.48,299.37,60.028,1545603304,"201051344000648","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1190433.8,1190433.8,29675,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603358,39310.00
12/23/2018 17:15,2,0.000,ALERT,211.93,299.97,60.022,1545603304,"201051344000645","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1194687.3,1194687.3,29690,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545603360,39311.00
12/23/2018 17:15,2,0.000,ALERT,211.48,300.57,60.038,1545603304,"201051344000569","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1211945.9,1211945.9,1996,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545603362,39312.00
