ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 17:30,2,0.000,ALERT,211.93,301.47,59.985,1545604204,"201051344000579","174011545737251",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,1211492.4,1211492.4,2147,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604207,39313.00
12/23/2018 17:30,2,0.000,ALERT,210.80,298.77,59.985,1545604204,"201051344001025","174011545737251",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,1196281.3,1196281.3,5881,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604209,39314.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.67,59.980,1545604204,"201051344001093","174011545737251",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,1188166.7,1188166.7,5885,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604210,39315.00
12/23/2018 17:30,2,0.000,ALERT,211.70,300.87,59.980,1545604204,"201051344000458","174011545737251",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2144,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604212,39316.00
12/23/2018 17:30,2,0.000,ALERT,210.80,299.97,59.953,1545604204,"201051344000890","174011545737251",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,1192681.5,1192681.5,5827,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604214,39317.00
12/23/2018 17:30,2,0.000,ALERT,211.70,300.57,59.985,1545604204,"201051344000988","174011545737251",0.00,1.50,0,295.46,303.28,0.0,0.0,0.000,935188.6,935188.6,2150,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604216,39318.00
12/23/2018 17:30,2,0.000,ALERT,211.48,300.57,60.017,1545604204,"201051344000582","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1172672.2,1172672.2,5822,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604218,39319.00
12/23/2018 17:30,2,0.000,ALERT,211.93,301.47,59.980,1545604204,"201051344000868","174011545737251",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,1184650.1,1184650.1,29698,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604219,39320.00
12/23/2018 17:30,2,0.000,ALERT,212.38,301.17,59.975,1545604204,"201051344000576","174011545737251",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,1197867.6,1197867.6,2163,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604221,39321.00
12/23/2018 17:30,2,0.000,ALERT,211.93,300.57,59.964,1545604204,"201051344001158","174011545737251",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,1178224.8,1178224.8,2145,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604223,39322.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.07,59.980,1545604204,"201051344000917","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1189315.2,1189315.2,5848,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604225,39323.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.07,59.959,1545604204,"201051344000417","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,966040.6,966040.6,5854,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604227,39324.00
12/23/2018 17:30,2,0.000,ALERT,211.25,299.67,59.985,1545604204,"201051344000685","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1193697.2,1193697.2,5827,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604229,39325.00
12/23/2018 17:30,2,0.000,ALERT,211.03,298.77,59.980,1545604204,"201051344000651","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1187459.5,1187459.5,5839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604231,39326.00
12/23/2018 17:30,2,0.000,ALERT,211.70,301.47,59.980,1545604204,"201051344000594","174011545737251",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29648,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604232,39327.00
12/23/2018 17:30,2,0.000,ALERT,211.93,300.57,59.985,1545604204,"201051344000469","174011545737251",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,1186884.5,1186884.5,2146,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604234,39328.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.67,59.969,1545604204,"201051344000585","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1202270.8,1202270.8,5881,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604236,39329.00
12/23/2018 17:30,2,0.000,ALERT,212.38,300.57,59.985,1545604204,"201051344000853","174011545737251",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2140,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604238,39330.00
12/23/2018 17:30,2,0.000,ALERT,211.25,299.97,59.964,1545604204,"201051344001145","174011545737251",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,1201152.9,1201152.9,5817,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604240,39331.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.37,59.985,1545604204,"201051344000438","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1195106.5,1195106.5,5834,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604242,39332.00
12/23/2018 17:30,2,0.000,ALERT,210.57,299.67,59.969,1545604204,"201051344001135","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1183647.3,1183647.3,5824,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604243,39333.00
12/23/2018 17:30,2,0.000,ALERT,211.93,300.87,59.985,1545604204,"201051344000983","174011545737251",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2141,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604245,39334.00
12/23/2018 17:30,2,0.000,ALERT,211.03,299.07,59.980,1545604204,"201051344001203","174011545737251",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,1192359.4,1192359.4,5895,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604247,39335.00
12/23/2018 17:30,2,0.000,ALERT,210.80,299.97,59.980,1545604204,"201051344001230","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1186762.8,1186762.8,5849,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604249,39336.00
12/23/2018 17:30,2,0.000,ALERT,210.57,299.37,59.969,1545604204,"201051344000646","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1181593.6,1181593.6,5836,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604251,39337.00
12/23/2018 17:30,2,0.000,ALERT,212.16,299.97,59.980,1545604204,"201051344000867","174011545737251",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,1183472.7,1183472.7,29697,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604253,39338.00
12/23/2018 17:30,2,0.000,ALERT,212.61,300.57,59.953,1545604204,"201051344000633","174011545737251",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604254,39339.00
12/23/2018 17:30,2,0.000,ALERT,210.57,299.67,59.969,1545604204,"201051344000955","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1200205.8,1200205.8,5854,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545604256,39340.00
12/23/2018 17:30,2,0.000,ALERT,212.16,299.97,59.990,1545604204,"201051344000648","174011545737251",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,1190433.8,1190433.8,29677,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604258,39341.00
12/23/2018 17:30,2,0.000,ALERT,212.38,300.57,59.985,1545604204,"201051344000645","174011545737251",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,1194687.3,1194687.3,29692,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604260,39342.00
12/23/2018 17:30,2,0.000,ALERT,211.93,301.17,59.985,1545604204,"201051344000569","174011545737251",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,1211945.9,1211945.9,1998,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545604262,39343.00
12/23/2018 17:45,2,0.000,ALERT,211.70,301.47,60.006,1545605104,"201051344000579","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1211492.4,1211492.4,2149,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605106,39344.00
12/23/2018 17:45,2,0.000,ALERT,210.57,298.77,60.006,1545605104,"201051344001025","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1196281.3,1196281.3,5883,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605108,39345.00
12/23/2018 17:45,2,0.000,ALERT,210.80,299.67,60.001,1545605104,"201051344001093","174011545737251",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,1188166.7,1188166.7,5887,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605110,39346.00
12/23/2018 17:45,2,0.000,ALERT,211.48,300.87,60.017,1545605104,"201051344000458","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1197807.0,1197807.0,2146,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605112,39347.00
12/23/2018 17:45,2,0.000,ALERT,210.57,299.97,60.022,1545605104,"201051344000890","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1192681.5,1192681.5,5829,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545605114,39348.00
12/23/2018 17:45,2,0.000,ALERT,211.48,300.57,60.006,1545605104,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,935188.6,935188.6,2152,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605116,39349.00
12/23/2018 17:45,2,0.000,ALERT,211.25,300.57,59.996,1545605104,"201051344000582","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1172672.2,1172672.2,5824,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605117,39350.00
12/23/2018 17:45,2,0.000,ALERT,211.70,301.17,59.990,1545605104,"201051344000868","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1184650.1,1184650.1,29700,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605119,39351.00
12/23/2018 17:45,2,0.000,ALERT,212.16,301.17,59.969,1545605104,"201051344000576","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1197867.6,1197867.6,2165,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605121,39352.00
12/23/2018 17:45,2,0.000,ALERT,211.70,300.57,60.006,1545605104,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1178224.8,1178224.8,2147,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605123,39353.00
12/23/2018 17:45,2,0.000,ALERT,211.03,299.07,60.001,1545605104,"201051344000917","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1189315.2,1189315.2,5850,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605125,39354.00
12/23/2018 17:45,2,0.000,ALERT,211.03,299.37,60.001,1545605104,"201051344000417","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,966040.6,966040.6,5856,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605126,39355.00
12/23/2018 17:45,2,0.000,ALERT,211.03,299.37,60.001,1545605104,"201051344000685","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1193697.2,1193697.2,5829,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605128,39356.00
12/23/2018 17:45,2,0.000,ALERT,210.80,298.77,59.969,1545605104,"201051344000651","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1187459.5,1187459.5,5841,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605130,39357.00
12/23/2018 17:45,2,0.000,ALERT,211.48,301.17,60.001,1545605104,"201051344000594","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1202442.2,1202442.2,29650,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605132,39358.00
12/23/2018 17:45,2,0.000,ALERT,211.93,300.57,60.017,1545605104,"201051344000469","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1186884.5,1186884.5,2148,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545605134,39359.00
12/23/2018 17:45,2,0.000,ALERT,211.03,299.97,60.012,1545605104,"201051344000585","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1202270.8,1202270.8,5883,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545605135,39360.00
12/23/2018 17:45,2,0.000,ALERT,212.16,300.57,60.006,1545605104,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1202445.0,1202445.0,2142,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605137,39361.00
12/23/2018 17:45,2,0.000,ALERT,211.03,299.97,60.006,1545605104,"201051344001145","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1201152.9,1201152.9,5819,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605139,39362.00
12/23/2018 17:45,2,0.000,ALERT,210.80,299.37,60.001,1545605104,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1195106.5,1195106.5,5836,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545605141,39363.00
12/23/2018 17:45,2,0.000,ALERT,210.35,299.67,60.006,1545605104,"201051344001135","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1183647.3,1183647.3,5826,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605143,39364.00
12/23/2018 17:45,2,0.000,ALERT,211.70,300.87,60.006,1545605104,"201051344000983","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1202103.7,1202103.7,2143,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605145,39365.00
12/23/2018 17:45,2,0.000,ALERT,210.80,299.37,59.996,1545605104,"201051344001203","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1192359.4,1192359.4,5897,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605146,39366.00
12/23/2018 17:45,2,0.000,ALERT,210.57,299.97,60.001,1545605104,"201051344001230","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1186762.8,1186762.8,5851,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605148,39367.00
12/23/2018 17:45,2,0.000,ALERT,210.57,299.67,60.006,1545605104,"201051344000646","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1181593.6,1181593.6,5838,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605150,39368.00
12/23/2018 17:45,2,0.000,ALERT,211.93,300.27,60.001,1545605104,"201051344000867","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1183472.7,1183472.7,29699,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605152,39369.00
12/23/2018 17:45,2,0.000,ALERT,212.38,300.27,60.006,1545605104,"201051344000633","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1182455.4,1182455.4,29717,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545605154,39370.00
12/23/2018 17:45,2,0.000,ALERT,210.35,299.67,60.006,1545605104,"201051344000955","174011545737251",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,1200205.8,1200205.8,5856,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605155,39371.00
12/23/2018 17:45,2,0.000,ALERT,211.70,299.97,60.006,1545605104,"201051344000648","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1190433.8,1190433.8,29679,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605157,39372.00
12/23/2018 17:45,2,0.000,ALERT,212.16,300.57,60.006,1545605104,"201051344000645","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1194687.3,1194687.3,29694,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605159,39373.00
12/23/2018 17:45,2,0.000,ALERT,211.70,301.17,59.975,1545605104,"201051344000569","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1211945.9,1211945.9,2000,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545605161,39374.00
12/23/2018 18:00,2,0.000,ALERT,211.70,300.87,60.012,1545606004,"201051344000579","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1211492.4,1211492.4,2151,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606007,39375.00
12/23/2018 18:00,2,0.000,ALERT,210.35,298.77,60.006,1545606004,"201051344001025","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1196281.3,1196281.3,5885,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606009,39376.00
12/23/2018 18:00,2,0.000,ALERT,210.80,299.37,60.012,1545606004,"201051344001093","174011545737251",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,1188166.7,1188166.7,5889,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606011,39377.00
12/23/2018 18:00,2,0.000,ALERT,211.48,300.27,60.054,1545606004,"201051344000458","174011545737251",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,1197807.0,1197807.0,2148,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606013,39378.00
12/23/2018 18:00,2,0.000,ALERT,210.57,299.67,60.006,1545606004,"201051344000890","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1192681.5,1192681.5,5831,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606015,39379.00
12/23/2018 18:00,2,0.000,ALERT,211.48,300.27,60.001,1545606004,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,935188.6,935188.6,2154,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606016,39380.00
12/23/2018 18:00,2,0.000,ALERT,211.25,300.27,60.017,1545606004,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1172672.2,1172672.2,5826,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606018,39381.00
12/23/2018 18:00,2,0.000,ALERT,211.48,300.87,60.033,1545606004,"201051344000868","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1184650.1,1184650.1,29702,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606020,39382.00
12/23/2018 18:00,2,0.000,ALERT,212.16,300.87,60.001,1545606004,"201051344000576","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1197867.6,1197867.6,2167,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606022,39383.00
12/23/2018 18:00,2,0.000,ALERT,211.70,300.27,60.006,1545606004,"201051344001158","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1178224.8,1178224.8,2149,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606024,39384.00
12/23/2018 18:00,2,0.000,ALERT,210.80,298.77,59.985,1545606004,"201051344000917","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1189315.2,1189315.2,5852,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606026,39385.00
12/23/2018 18:00,2,0.000,ALERT,210.80,299.07,60.022,1545606004,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,966040.6,966040.6,5858,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606027,39386.00
12/23/2018 18:00,2,0.000,ALERT,211.03,299.37,60.028,1545606004,"201051344000685","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1193697.2,1193697.2,5831,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606029,39387.00
12/23/2018 18:00,2,0.000,ALERT,210.80,298.77,60.006,1545606004,"201051344000651","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1187459.5,1187459.5,5843,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606031,39388.00
12/23/2018 18:00,2,0.000,ALERT,211.48,300.87,60.001,1545606004,"201051344000594","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1202442.2,1202442.2,29652,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606033,39389.00
12/23/2018 18:00,2,0.000,ALERT,211.70,300.27,60.006,1545606004,"201051344000469","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1186884.5,1186884.5,2150,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606035,39390.00
12/23/2018 18:00,2,0.000,ALERT,210.80,299.67,59.996,1545606004,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1202270.8,1202270.8,5885,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606037,39391.00
12/23/2018 18:00,2,0.000,ALERT,212.16,300.27,60.001,1545606004,"201051344000853","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1202445.0,1202445.0,2144,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606038,39392.00
12/23/2018 18:00,2,0.000,ALERT,211.03,299.67,59.980,1545606004,"201051344001145","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1201152.9,1201152.9,5821,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606040,39393.00
12/23/2018 18:00,2,0.000,ALERT,210.80,299.37,60.001,1545606004,"201051344000438","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1195106.5,1195106.5,5838,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606042,39394.00
12/23/2018 18:00,2,0.000,ALERT,210.35,299.37,59.964,1545606004,"201051344001135","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1183647.3,1183647.3,5828,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606044,39395.00
12/23/2018 18:00,2,0.000,ALERT,211.70,300.27,59.996,1545606004,"201051344000983","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1202103.7,1202103.7,2145,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606046,39396.00
12/23/2018 18:00,2,0.000,ALERT,210.80,299.07,60.001,1545606004,"201051344001203","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1192359.4,1192359.4,5899,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606047,39397.00
12/23/2018 18:00,2,0.000,ALERT,210.57,299.67,60.043,1545606004,"201051344001230","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1186762.8,1186762.8,5853,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606049,39398.00
12/23/2018 18:00,2,0.000,ALERT,210.35,299.37,60.006,1545606004,"201051344000646","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1181593.6,1181593.6,5840,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606051,39399.00
12/23/2018 18:00,2,0.000,ALERT,211.93,299.67,60.012,1545606004,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1183472.7,1183472.7,29701,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606053,39400.00
12/23/2018 18:00,2,0.000,ALERT,212.38,299.97,59.996,1545606004,"201051344000633","174011545737251",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,1182455.4,1182455.4,29719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606055,39401.00
12/23/2018 18:00,2,0.000,ALERT,210.35,299.37,60.017,1545606004,"201051344000955","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1200205.8,1200205.8,5858,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606057,39402.00
12/23/2018 18:00,2,0.000,ALERT,211.70,299.67,60.006,1545606004,"201051344000648","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1190433.8,1190433.8,29681,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606058,39403.00
12/23/2018 18:00,2,0.000,ALERT,211.93,300.27,60.012,1545606004,"201051344000645","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1194687.3,1194687.3,29696,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606060,39404.00
12/23/2018 18:00,2,0.000,ALERT,211.70,300.87,59.985,1545606004,"201051344000569","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1211945.9,1211945.9,2002,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606062,39405.00
12/23/2018 18:15,2,0.000,ALERT,211.93,301.77,59.996,1545606904,"201051344000579","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1211492.4,1211492.4,2153,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606907,39406.00
12/23/2018 18:15,2,0.000,ALERT,210.57,299.07,59.953,1545606904,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1196281.3,1196281.3,5887,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606909,39407.00
12/23/2018 18:15,2,0.000,ALERT,210.80,299.67,59.943,1545606904,"201051344001093","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1188166.7,1188166.7,5891,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606910,39408.00
12/23/2018 18:15,2,0.000,ALERT,211.93,301.17,59.990,1545606904,"201051344000458","174011545737251",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,1197807.0,1197807.0,2150,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606912,39409.00
12/23/2018 18:15,2,0.000,ALERT,210.80,300.27,60.028,1545606904,"201051344000890","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1192681.5,1192681.5,5833,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606914,39410.00
12/23/2018 18:15,2,0.000,ALERT,211.70,300.87,59.996,1545606904,"201051344000988","174011545737251",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,935188.6,935188.6,2156,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606916,39411.00
12/23/2018 18:15,2,0.000,ALERT,211.25,300.87,59.943,1545606904,"201051344000582","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1172672.2,1172672.2,5828,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606918,39412.00
12/23/2018 18:15,2,0.000,ALERT,211.93,301.47,59.996,1545606904,"201051344000868","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1184650.1,1184650.1,29704,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606920,39413.00
12/23/2018 18:15,2,0.000,ALERT,212.38,301.47,59.996,1545606904,"201051344000576","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1197867.6,1197867.6,2169,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606921,39414.00
12/23/2018 18:15,2,0.000,ALERT,212.16,300.87,59.964,1545606904,"201051344001158","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1178224.8,1178224.8,2151,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606923,39415.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.37,59.990,1545606904,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1189315.2,1189315.2,5854,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606925,39416.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.07,59.990,1545606904,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,966040.6,966040.6,5860,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606927,39417.00
12/23/2018 18:15,2,0.000,ALERT,211.25,299.67,60.017,1545606904,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1193697.2,1193697.2,5833,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606929,39418.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.07,59.943,1545606904,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1187459.5,1187459.5,5845,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606931,39419.00
12/23/2018 18:15,2,0.000,ALERT,211.70,301.77,59.990,1545606904,"201051344000594","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1202442.2,1202442.2,29654,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606932,39420.00
12/23/2018 18:15,2,0.000,ALERT,212.16,300.87,59.996,1545606904,"201051344000469","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1186884.5,1186884.5,2152,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606934,39421.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.97,59.996,1545606904,"201051344000585","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1202270.8,1202270.8,5887,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606936,39422.00
12/23/2018 18:15,2,0.000,ALERT,212.61,300.87,59.990,1545606904,"201051344000853","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1202445.0,1202445.0,2146,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606938,39423.00
12/23/2018 18:15,2,0.000,ALERT,211.25,299.97,59.996,1545606904,"201051344001145","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1201152.9,1201152.9,5823,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606940,39424.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.67,59.996,1545606904,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1195106.5,1195106.5,5840,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606942,39425.00
12/23/2018 18:15,2,0.000,ALERT,210.57,299.67,59.996,1545606904,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1183647.3,1183647.3,5830,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606943,39426.00
12/23/2018 18:15,2,0.000,ALERT,211.93,301.17,59.996,1545606904,"201051344000983","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1202103.7,1202103.7,2147,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606945,39427.00
12/23/2018 18:15,2,0.000,ALERT,211.03,299.37,59.969,1545606904,"201051344001203","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1192359.4,1192359.4,5901,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606947,39428.00
12/23/2018 18:15,2,0.000,ALERT,210.80,300.27,59.990,1545606904,"201051344001230","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1186762.8,1186762.8,5855,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606949,39429.00
12/23/2018 18:15,2,0.000,ALERT,210.57,299.67,59.996,1545606904,"201051344000646","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1181593.6,1181593.6,5842,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606951,39430.00
12/23/2018 18:15,2,0.000,ALERT,212.16,300.57,60.001,1545606904,"201051344000867","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1183472.7,1183472.7,29703,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606953,39431.00
12/23/2018 18:15,2,0.000,ALERT,212.61,300.87,59.996,1545606904,"201051344000633","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1182455.4,1182455.4,29721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606954,39432.00
12/23/2018 18:15,2,0.000,ALERT,210.57,299.67,59.959,1545606904,"201051344000955","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1200205.8,1200205.8,5860,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606956,39433.00
12/23/2018 18:15,2,0.000,ALERT,212.16,300.27,59.985,1545606904,"201051344000648","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1190433.8,1190433.8,29683,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606958,39434.00
12/23/2018 18:15,2,0.000,ALERT,212.38,300.87,59.953,1545606904,"201051344000645","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1194687.3,1194687.3,29698,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545606960,39435.00
12/23/2018 18:15,2,0.000,ALERT,211.93,301.47,59.996,1545606904,"201051344000569","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1211945.9,1211945.9,2004,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545606962,39436.00
12/23/2018 18:30,2,0.000,ALERT,212.16,301.77,59.996,1545607804,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1211492.4,1211492.4,2155,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607807,39437.00
12/23/2018 18:30,2,0.000,ALERT,211.03,299.67,59.996,1545607804,"201051344001025","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1196281.3,1196281.3,5889,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607809,39438.00
12/23/2018 18:30,2,0.000,ALERT,211.25,300.27,59.959,1545607804,"201051344001093","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1188166.7,1188166.7,5893,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607811,39439.00
12/23/2018 18:30,2,0.000,ALERT,211.93,301.17,60.012,1545607804,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,1197807.0,1197807.0,2152,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607813,39440.00
12/23/2018 18:30,2,0.000,ALERT,211.25,300.87,59.996,1545607804,"201051344000890","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1192681.5,1192681.5,5835,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607814,39441.00
12/23/2018 18:30,2,0.000,ALERT,211.93,301.17,60.001,1545607804,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,935188.6,935188.6,2158,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607816,39442.00
12/23/2018 18:30,2,0.000,ALERT,211.70,301.17,60.001,1545607804,"201051344000582","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1172672.2,1172672.2,5830,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607818,39443.00
12/23/2018 18:30,2,0.000,ALERT,212.16,302.07,60.001,1545607804,"201051344000868","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29706,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607820,39444.00
12/23/2018 18:30,2,0.000,ALERT,212.61,301.77,60.012,1545607804,"201051344000576","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2171,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607822,39445.00
12/23/2018 18:30,2,0.000,ALERT,212.16,301.17,60.001,1545607804,"201051344001158","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2153,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607823,39446.00
12/23/2018 18:30,2,0.000,ALERT,211.48,299.97,59.996,1545607804,"201051344000917","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1189315.2,1189315.2,5856,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607825,39447.00
12/23/2018 18:30,2,0.000,ALERT,211.48,299.67,60.001,1545607804,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,966040.6,966040.6,5862,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607827,39448.00
12/23/2018 18:30,2,0.000,ALERT,211.70,300.27,59.990,1545607804,"201051344000685","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1193697.2,1193697.2,5835,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607829,39449.00
12/23/2018 18:30,2,0.000,ALERT,211.48,299.67,60.001,1545607804,"201051344000651","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1187459.5,1187459.5,5847,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607831,39450.00
12/23/2018 18:30,2,0.000,ALERT,211.93,301.77,60.006,1545607804,"201051344000594","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1202442.2,1202442.2,29656,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607832,39451.00
12/23/2018 18:30,2,0.000,ALERT,212.38,301.17,60.006,1545607804,"201051344000469","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1186884.5,1186884.5,2154,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607834,39452.00
12/23/2018 18:30,2,0.000,ALERT,211.48,300.57,60.006,1545607804,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1202270.8,1202270.8,5889,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607836,39453.00
12/23/2018 18:30,2,0.000,ALERT,212.61,301.17,60.017,1545607804,"201051344000853","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2148,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607838,39454.00
12/23/2018 18:30,2,0.000,ALERT,211.48,300.57,60.012,1545607804,"201051344001145","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1201152.9,1201152.9,5825,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607840,39455.00
12/23/2018 18:30,2,0.000,ALERT,211.48,300.27,60.001,1545607804,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1195106.5,1195106.5,5842,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607842,39456.00
12/23/2018 18:30,2,0.000,ALERT,211.03,300.27,60.001,1545607804,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1183647.3,1183647.3,5832,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607844,39457.00
