ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 18:30,2,0.000,ALERT,212.16,301.47,60.006,1545607804,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1202103.7,1202103.7,2149,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607845,39458.00
12/23/2018 18:30,2,0.000,ALERT,211.48,299.97,59.996,1545607804,"201051344001203","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,1192359.4,1192359.4,5903,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607847,39459.00
12/23/2018 18:30,2,0.000,ALERT,211.25,300.57,59.990,1545607804,"201051344001230","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1186762.8,1186762.8,5857,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607849,39460.00
12/23/2018 18:30,2,0.000,ALERT,211.03,300.27,59.990,1545607804,"201051344000646","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1181593.6,1181593.6,5844,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607851,39461.00
12/23/2018 18:30,2,0.000,ALERT,212.38,300.87,60.033,1545607804,"201051344000867","174011545737251",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,1183472.7,1183472.7,29705,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607853,39462.00
12/23/2018 18:30,2,0.000,ALERT,212.83,301.17,60.049,1545607804,"201051344000633","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29723,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607855,39463.00
12/23/2018 18:30,2,0.000,ALERT,211.03,300.27,59.975,1545607804,"201051344000955","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1200205.8,1200205.8,5862,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607856,39464.00
12/23/2018 18:30,2,0.000,ALERT,212.16,300.57,60.049,1545607804,"201051344000648","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1190433.8,1190433.8,29685,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545607858,39465.00
12/23/2018 18:30,2,0.000,ALERT,212.61,301.17,59.964,1545607804,"201051344000645","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29700,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607860,39466.00
12/23/2018 18:30,2,0.000,ALERT,212.16,301.77,60.001,1545607804,"201051344000569","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2006,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545607862,39467.00
12/23/2018 18:45,2,0.000,ALERT,212.38,302.37,60.001,1545608704,"201051344000579","174011545737251",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,1211492.4,1211492.4,2157,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608707,39468.00
12/23/2018 18:45,2,0.000,ALERT,211.03,299.37,60.001,1545608704,"201051344001025","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1196281.3,1196281.3,5891,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608708,39469.00
12/23/2018 18:45,2,0.000,ALERT,211.03,299.97,59.996,1545608704,"201051344001093","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1188166.7,1188166.7,5895,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608710,39470.00
12/23/2018 18:45,2,0.000,ALERT,212.16,301.77,60.001,1545608704,"201051344000458","174011545737251",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2154,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608712,39471.00
12/23/2018 18:45,2,0.000,ALERT,211.03,300.57,59.996,1545608704,"201051344000890","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1192681.5,1192681.5,5837,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608714,39472.00
12/23/2018 18:45,2,0.000,ALERT,212.16,301.47,60.043,1545608704,"201051344000988","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,935188.6,935188.6,2160,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608716,39473.00
12/23/2018 18:45,2,0.000,ALERT,211.70,300.87,59.996,1545608704,"201051344000582","174011545737251",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,1172672.2,1172672.2,5832,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608718,39474.00
12/23/2018 18:45,2,0.000,ALERT,212.16,302.37,60.001,1545608704,"201051344000868","174011545737251",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29708,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608719,39475.00
12/23/2018 18:45,2,0.000,ALERT,212.83,302.37,59.996,1545608704,"201051344000576","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2173,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608721,39476.00
12/23/2018 18:45,2,0.000,ALERT,212.38,301.47,59.953,1545608704,"201051344001158","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2155,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608723,39477.00
12/23/2018 18:45,2,0.000,ALERT,211.25,299.67,59.996,1545608704,"201051344000917","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1189315.2,1189315.2,5858,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608725,39478.00
12/23/2018 18:45,2,0.000,ALERT,211.25,299.67,60.001,1545608704,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,966040.6,966040.6,5864,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608727,39479.00
12/23/2018 18:45,2,0.000,ALERT,211.48,299.97,59.996,1545608704,"201051344000685","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1193697.2,1193697.2,5837,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608728,39480.00
12/23/2018 18:45,2,0.000,ALERT,211.25,299.37,59.996,1545608704,"201051344000651","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1187459.5,1187459.5,5849,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608730,39481.00
12/23/2018 18:45,2,0.000,ALERT,211.93,302.37,60.012,1545608704,"201051344000594","174011545737251",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29658,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608732,39482.00
12/23/2018 18:45,2,0.000,ALERT,212.38,301.47,60.028,1545608704,"201051344000469","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1186884.5,1186884.5,2156,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608734,39483.00
12/23/2018 18:45,2,0.000,ALERT,211.25,300.27,59.996,1545608704,"201051344000585","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1202270.8,1202270.8,5891,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608736,39484.00
12/23/2018 18:45,2,0.000,ALERT,212.83,301.47,60.001,1545608704,"201051344000853","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2150,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608738,39485.00
12/23/2018 18:45,2,0.000,ALERT,211.48,300.27,59.996,1545608704,"201051344001145","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1201152.9,1201152.9,5827,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608739,39486.00
12/23/2018 18:45,2,0.000,ALERT,211.25,299.97,60.028,1545608704,"201051344000438","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1195106.5,1195106.5,5844,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608741,39487.00
12/23/2018 18:45,2,0.000,ALERT,210.80,300.27,60.001,1545608704,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1183647.3,1183647.3,5834,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608743,39488.00
12/23/2018 18:45,2,0.000,ALERT,212.16,301.77,59.996,1545608704,"201051344000983","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2151,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608745,39489.00
12/23/2018 18:45,2,0.000,ALERT,211.25,299.67,60.001,1545608704,"201051344001203","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1192359.4,1192359.4,5905,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608747,39490.00
12/23/2018 18:45,2,0.000,ALERT,211.03,300.27,59.953,1545608704,"201051344001230","174011545737251",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,1186762.8,1186762.8,5859,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608748,39491.00
12/23/2018 18:45,2,0.000,ALERT,210.80,299.97,59.996,1545608704,"201051344000646","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1181593.6,1181593.6,5846,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608750,39492.00
12/23/2018 18:45,2,0.000,ALERT,212.61,301.17,60.001,1545608704,"201051344000867","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1183472.7,1183472.7,29707,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608752,39493.00
12/23/2018 18:45,2,0.000,ALERT,213.06,301.47,59.964,1545608704,"201051344000633","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29725,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608754,39494.00
12/23/2018 18:45,2,0.000,ALERT,210.80,299.97,59.996,1545608704,"201051344000955","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1200205.8,1200205.8,5864,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545608756,39495.00
12/23/2018 18:45,2,0.000,ALERT,212.38,300.87,59.990,1545608704,"201051344000648","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1190433.8,1190433.8,29687,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608758,39496.00
12/23/2018 18:45,2,0.000,ALERT,212.83,301.47,60.001,1545608704,"201051344000645","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29702,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608759,39497.00
12/23/2018 18:45,2,0.000,ALERT,212.38,302.07,60.001,1545608704,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2008,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545608761,39498.00
12/23/2018 19:00,2,0.000,ALERT,212.38,302.37,60.028,1545609605,"201051344000579","174011545737251",0.00,1.00,0,287.95,303.88,0.0,0.0,0.000,1211492.4,1211492.4,2159,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609608,39499.00
12/23/2018 19:00,2,0.000,ALERT,211.03,299.67,59.980,1545609605,"201051344001025","174011545737251",0.00,0.00,0,285.84,302.07,0.0,0.0,0.000,1196281.3,1196281.3,5893,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609610,39500.00
12/23/2018 19:00,2,0.000,ALERT,211.03,300.27,59.996,1545609605,"201051344001093","174011545737251",0.00,1.50,0,286.14,301.47,0.0,0.0,0.000,1188166.7,1188166.7,5897,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609612,39501.00
12/23/2018 19:00,2,0.000,ALERT,212.16,301.47,60.001,1545609605,"201051344000458","174011545737251",0.00,2.00,0,287.35,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2156,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609613,39502.00
12/23/2018 19:00,2,0.000,ALERT,211.03,300.57,59.996,1545609605,"201051344000890","174011545737251",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,1192681.5,1192681.5,5839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609615,39503.00
12/23/2018 19:00,2,0.000,ALERT,212.16,301.47,60.001,1545609605,"201051344000988","174011545737251",0.00,1.00,0,284.64,302.98,0.0,0.0,0.000,935188.6,935188.6,2162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609617,39504.00
12/23/2018 19:00,2,0.000,ALERT,211.70,301.17,59.990,1545609605,"201051344000582","174011545737251",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,1172672.2,1172672.2,5834,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609619,39505.00
12/23/2018 19:00,2,0.000,ALERT,212.38,302.37,59.996,1545609605,"201051344000868","174011545737251",0.00,0.50,0,287.95,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29710,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609621,39506.00
12/23/2018 19:00,2,0.000,ALERT,212.83,302.07,60.017,1545609605,"201051344000576","174011545737251",0.00,0.50,0,287.35,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2175,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609623,39507.00
12/23/2018 19:00,2,0.000,ALERT,212.38,301.47,60.006,1545609605,"201051344001158","174011545737251",0.00,0.00,0,286.74,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2157,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609624,39508.00
12/23/2018 19:00,2,0.000,ALERT,211.25,299.97,59.985,1545609605,"201051344000917","174011545737251",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,1189315.2,1189315.2,5860,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609626,39509.00
12/23/2018 19:00,2,0.000,ALERT,211.25,299.67,60.001,1545609605,"201051344000417","174011545737251",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,966040.6,966040.6,5866,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609628,39510.00
12/23/2018 19:00,2,0.000,ALERT,211.48,300.27,59.959,1545609605,"201051344000685","174011545737251",0.00,1.00,0,286.14,301.47,0.0,0.0,0.000,1193697.2,1193697.2,5839,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609630,39511.00
12/23/2018 19:00,2,0.000,ALERT,211.25,299.67,59.964,1545609605,"201051344000651","174011545737251",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,1187459.5,1187459.5,5851,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609632,39512.00
12/23/2018 19:00,2,0.000,ALERT,212.16,302.37,60.006,1545609605,"201051344000594","174011545737251",0.00,0.50,0,287.05,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29660,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609633,39513.00
12/23/2018 19:00,2,0.000,ALERT,212.38,301.47,59.996,1545609605,"201051344000469","174011545737251",0.00,0.00,0,286.14,303.28,0.0,0.0,0.000,1186884.5,1186884.5,2158,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609635,39514.00
12/23/2018 19:00,2,0.000,ALERT,211.25,300.57,59.996,1545609605,"201051344000585","174011545737251",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,1202270.8,1202270.8,5893,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609637,39515.00
12/23/2018 19:00,2,0.000,ALERT,213.06,301.47,59.980,1545609605,"201051344000853","174011545737251",0.00,0.50,0,287.05,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2152,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609639,39516.00
12/23/2018 19:00,2,0.000,ALERT,211.25,300.57,59.996,1545609605,"201051344001145","174011545737251",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,1201152.9,1201152.9,5829,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609641,39517.00
12/23/2018 19:00,2,0.000,ALERT,211.25,300.27,59.990,1545609605,"201051344000438","174011545737251",0.00,0.00,0,286.74,302.07,0.0,0.0,0.000,1195106.5,1195106.5,5846,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609642,39518.00
12/23/2018 19:00,2,0.000,ALERT,210.80,300.27,59.990,1545609605,"201051344001135","174011545737251",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,1183647.3,1183647.3,5836,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609644,39519.00
12/23/2018 19:00,2,0.000,ALERT,212.38,301.77,60.006,1545609605,"201051344000983","174011545737251",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,1202103.7,1202103.7,2153,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609646,39520.00
12/23/2018 19:00,2,0.000,ALERT,211.25,299.97,59.980,1545609605,"201051344001203","174011545737251",0.00,0.50,0,286.44,303.28,0.0,0.0,0.000,1192359.4,1192359.4,5907,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609648,39521.00
12/23/2018 19:00,2,0.000,ALERT,211.03,300.57,59.996,1545609605,"201051344001230","174011545737251",0.00,1.00,0,286.44,302.07,0.0,0.0,0.000,1186762.8,1186762.8,5861,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609650,39522.00
12/23/2018 19:00,2,0.000,ALERT,210.80,299.97,59.996,1545609605,"201051344000646","174011545737251",0.00,0.50,0,285.84,301.47,0.0,0.0,0.000,1181593.6,1181593.6,5848,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609652,39523.00
12/23/2018 19:00,2,0.000,ALERT,212.61,300.87,60.001,1545609605,"201051344000867","174011545737251",0.00,1.50,0,286.44,303.58,0.0,0.0,0.000,1183472.7,1183472.7,29709,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609653,39524.00
12/23/2018 19:00,2,0.000,ALERT,213.06,301.17,59.980,1545609605,"201051344000633","174011545737251",0.00,0.50,0,285.54,302.68,0.0,0.0,0.000,1182455.4,1182455.4,29727,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609655,39525.00
12/23/2018 19:00,2,0.000,ALERT,210.80,300.27,59.996,1545609605,"201051344000955","174011545737251",0.00,1.00,0,286.14,301.47,0.0,0.0,0.000,1200205.8,1200205.8,5866,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609657,39526.00
12/23/2018 19:00,2,0.000,ALERT,212.38,300.87,59.964,1545609605,"201051344000648","174011545737251",0.00,0.00,0,286.44,303.28,0.0,0.0,0.000,1190433.8,1190433.8,29689,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609659,39527.00
12/23/2018 19:00,2,0.000,ALERT,212.83,301.47,59.990,1545609605,"201051344000645","174011545737251",0.00,1.00,0,287.05,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545609661,39528.00
12/23/2018 19:00,2,0.000,ALERT,212.38,302.07,60.038,1545609605,"201051344000569","174011545737251",0.00,1.00,0,287.65,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2010,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545609662,39529.00
12/23/2018 19:15,2,0.000,ALERT,212.16,301.77,60.001,1545610504,"201051344000579","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1211492.4,1211492.4,2161,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610508,39530.00
12/23/2018 19:15,2,0.000,ALERT,211.03,299.37,59.964,1545610504,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1196281.3,1196281.3,5895,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610510,39531.00
12/23/2018 19:15,2,0.000,ALERT,211.25,300.27,59.996,1545610504,"201051344001093","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,1188166.7,1188166.7,5899,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610512,39532.00
12/23/2018 19:15,2,0.000,ALERT,212.16,301.17,59.985,1545610504,"201051344000458","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1197807.0,1197807.0,2158,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610513,39533.00
12/23/2018 19:15,2,0.000,ALERT,211.03,300.57,60.001,1545610504,"201051344000890","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1192681.5,1192681.5,5841,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610515,39534.00
12/23/2018 19:15,2,0.000,ALERT,211.93,300.87,60.001,1545610504,"201051344000988","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,935188.6,935188.6,2164,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610517,39535.00
12/23/2018 19:15,2,0.000,ALERT,211.70,301.17,59.996,1545610504,"201051344000582","174011545737251",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,1172672.2,1172672.2,5836,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610519,39536.00
12/23/2018 19:15,2,0.000,ALERT,212.16,301.77,60.001,1545610504,"201051344000868","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1184650.1,1184650.1,29712,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610521,39537.00
12/23/2018 19:15,2,0.000,ALERT,212.61,301.77,60.001,1545610504,"201051344000576","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2177,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610522,39538.00
12/23/2018 19:15,2,0.000,ALERT,212.38,301.17,60.001,1545610504,"201051344001158","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2159,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610524,39539.00
12/23/2018 19:15,2,0.000,ALERT,211.25,299.67,60.001,1545610504,"201051344000917","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1189315.2,1189315.2,5862,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610526,39540.00
12/23/2018 19:15,2,0.000,ALERT,211.48,299.67,60.006,1545610504,"201051344000417","174011545737251",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,966040.6,966040.6,5868,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610528,39541.00
12/23/2018 19:15,2,0.000,ALERT,211.48,300.27,60.001,1545610504,"201051344000685","174011545737251",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,1193697.2,1193697.2,5841,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610530,39542.00
12/23/2018 19:15,2,0.000,ALERT,211.25,299.37,59.964,1545610504,"201051344000651","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1187459.5,1187459.5,5853,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610531,39543.00
12/23/2018 19:15,2,0.000,ALERT,211.93,301.77,59.975,1545610504,"201051344000594","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1202442.2,1202442.2,29662,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610533,39544.00
12/23/2018 19:15,2,0.000,ALERT,212.38,301.17,60.006,1545610504,"201051344000469","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1186884.5,1186884.5,2160,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610535,39545.00
12/23/2018 19:15,2,0.000,ALERT,211.25,300.27,59.996,1545610504,"201051344000585","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1202270.8,1202270.8,5895,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610537,39546.00
12/23/2018 19:15,2,0.000,ALERT,212.83,300.87,60.001,1545610504,"201051344000853","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1202445.0,1202445.0,2154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610539,39547.00
12/23/2018 19:15,2,0.000,ALERT,211.48,300.57,59.996,1545610504,"201051344001145","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1201152.9,1201152.9,5831,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545610541,39548.00
12/23/2018 19:15,2,0.000,ALERT,211.25,299.97,60.001,1545610504,"201051344000438","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1195106.5,1195106.5,5848,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610542,39549.00
12/23/2018 19:15,2,0.000,ALERT,210.80,300.27,59.975,1545610504,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1183647.3,1183647.3,5838,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610544,39550.00
12/23/2018 19:15,2,0.000,ALERT,212.16,301.17,60.001,1545610504,"201051344000983","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1202103.7,1202103.7,2155,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610546,39551.00
12/23/2018 19:15,2,0.000,ALERT,211.25,299.67,59.996,1545610504,"201051344001203","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1192359.4,1192359.4,5909,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610548,39552.00
12/23/2018 19:15,2,0.000,ALERT,211.25,300.57,59.985,1545610504,"201051344001230","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1186762.8,1186762.8,5863,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610550,39553.00
12/23/2018 19:15,2,0.000,ALERT,210.80,299.97,60.001,1545610504,"201051344000646","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1181593.6,1181593.6,5850,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610551,39554.00
12/23/2018 19:15,2,0.000,ALERT,212.38,300.57,60.001,1545610504,"201051344000867","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1183472.7,1183472.7,29711,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610553,39555.00
12/23/2018 19:15,2,0.000,ALERT,212.83,300.87,59.975,1545610504,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1182455.4,1182455.4,29729,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610555,39556.00
12/23/2018 19:15,2,0.000,ALERT,210.80,300.27,60.001,1545610504,"201051344000955","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1200205.8,1200205.8,5868,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610557,39557.00
12/23/2018 19:15,2,0.000,ALERT,212.38,300.27,60.001,1545610504,"201051344000648","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1190433.8,1190433.8,29691,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610559,39558.00
12/23/2018 19:15,2,0.000,ALERT,212.61,300.87,60.001,1545610504,"201051344000645","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29706,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610560,39559.00
12/23/2018 19:15,2,0.000,ALERT,212.16,301.77,60.006,1545610504,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2012,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545610562,39560.00
12/23/2018 19:30,2,0.000,ALERT,212.38,302.07,60.012,1545611404,"201051344000579","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1211492.4,1211492.4,2163,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611407,39561.00
12/23/2018 19:30,2,0.000,ALERT,211.25,299.97,59.990,1545611404,"201051344001025","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1196281.3,1196281.3,5897,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611409,39562.00
12/23/2018 19:30,2,0.000,ALERT,211.48,300.87,59.990,1545611404,"201051344001093","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1188166.7,1188166.7,5901,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611410,39563.00
12/23/2018 19:30,2,0.000,ALERT,212.16,301.77,59.996,1545611404,"201051344000458","174011545737251",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2160,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611412,39564.00
12/23/2018 19:30,2,0.000,ALERT,211.25,301.17,59.990,1545611404,"201051344000890","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1192681.5,1192681.5,5843,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611414,39565.00
12/23/2018 19:30,2,0.000,ALERT,212.16,301.47,59.975,1545611404,"201051344000988","174011545737251",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,935188.6,935188.6,2166,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611416,39566.00
12/23/2018 19:30,2,0.000,ALERT,211.93,301.77,59.996,1545611404,"201051344000582","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1172672.2,1172672.2,5838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611418,39567.00
12/23/2018 19:30,2,0.000,ALERT,212.38,302.07,59.996,1545611404,"201051344000868","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29714,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611420,39568.00
12/23/2018 19:30,2,0.000,ALERT,212.83,302.07,60.001,1545611404,"201051344000576","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2179,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611421,39569.00
12/23/2018 19:30,2,0.000,ALERT,212.38,301.47,60.001,1545611404,"201051344001158","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2161,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611423,39570.00
12/23/2018 19:30,2,0.000,ALERT,211.70,300.27,60.001,1545611404,"201051344000917","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1189315.2,1189315.2,5864,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611425,39571.00
12/23/2018 19:30,2,0.000,ALERT,211.70,300.27,59.990,1545611404,"201051344000417","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,966040.6,966040.6,5870,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611427,39572.00
12/23/2018 19:30,2,0.000,ALERT,211.70,300.87,60.028,1545611404,"201051344000685","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1193697.2,1193697.2,5843,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611429,39573.00
12/23/2018 19:30,2,0.000,ALERT,211.70,299.97,59.990,1545611404,"201051344000651","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1187459.5,1187459.5,5855,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611431,39574.00
12/23/2018 19:30,2,0.000,ALERT,212.16,302.07,59.964,1545611404,"201051344000594","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1202442.2,1202442.2,29664,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611432,39575.00
12/23/2018 19:30,2,0.000,ALERT,212.38,301.47,59.996,1545611404,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1186884.5,1186884.5,2162,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611434,39576.00
12/23/2018 19:30,2,0.000,ALERT,211.70,300.87,59.996,1545611404,"201051344000585","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1202270.8,1202270.8,5897,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611436,39577.00
12/23/2018 19:30,2,0.000,ALERT,212.83,301.47,59.980,1545611404,"201051344000853","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2156,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611438,39578.00
12/23/2018 19:30,2,0.000,ALERT,211.70,301.17,59.996,1545611404,"201051344001145","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1201152.9,1201152.9,5833,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611440,39579.00
12/23/2018 19:30,2,0.000,ALERT,211.48,300.87,60.033,1545611404,"201051344000438","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1195106.5,1195106.5,5850,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611441,39580.00
12/23/2018 19:30,2,0.000,ALERT,211.25,300.87,60.006,1545611404,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1183647.3,1183647.3,5840,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611443,39581.00
12/23/2018 19:30,2,0.000,ALERT,212.38,301.77,60.028,1545611404,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1202103.7,1202103.7,2157,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611445,39582.00
12/23/2018 19:30,2,0.000,ALERT,211.48,300.57,59.990,1545611404,"201051344001203","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1192359.4,1192359.4,5911,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611447,39583.00
12/23/2018 19:30,2,0.000,ALERT,211.48,301.17,59.969,1545611404,"201051344001230","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1186762.8,1186762.8,5865,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611449,39584.00
12/23/2018 19:30,2,0.000,ALERT,211.25,300.57,59.964,1545611404,"201051344000646","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1181593.6,1181593.6,5852,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611450,39585.00
12/23/2018 19:30,2,0.000,ALERT,212.61,300.87,60.012,1545611404,"201051344000867","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1183472.7,1183472.7,29713,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611452,39586.00
12/23/2018 19:30,2,0.000,ALERT,213.06,301.17,59.985,1545611404,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,1182455.4,1182455.4,29731,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545611454,39587.00
12/23/2018 19:30,2,0.000,ALERT,211.03,300.87,59.996,1545611404,"201051344000955","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1200205.8,1200205.8,5870,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611456,39588.00
12/23/2018 19:30,2,0.000,ALERT,212.61,300.87,59.996,1545611404,"201051344000648","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1190433.8,1190433.8,29693,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611458,39589.00
12/23/2018 19:30,2,0.000,ALERT,212.83,301.47,59.990,1545611404,"201051344000645","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29708,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611459,39590.00
12/23/2018 19:30,2,0.000,ALERT,212.38,302.07,59.996,1545611404,"201051344000569","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2014,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545611461,39591.00
12/23/2018 19:45,2,0.000,ALERT,212.61,302.07,59.969,1545612304,"201051344000579","174011545737251",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,1211492.4,1211492.4,2165,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612307,39592.00
12/23/2018 19:45,2,0.000,ALERT,211.48,299.97,59.990,1545612304,"201051344001025","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1196281.3,1196281.3,5899,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612309,39593.00
12/23/2018 19:45,2,0.000,ALERT,211.70,300.57,59.943,1545612304,"201051344001093","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,1188166.7,1188166.7,5903,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612311,39594.00
12/23/2018 19:45,2,0.000,ALERT,212.38,301.47,59.990,1545612304,"201051344000458","174011545737251",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2162,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612313,39595.00
12/23/2018 19:45,2,0.000,ALERT,211.48,301.17,59.964,1545612304,"201051344000890","174011545737251",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,1192681.5,1192681.5,5845,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612314,39596.00
12/23/2018 19:45,2,0.000,ALERT,212.38,301.17,60.006,1545612304,"201051344000988","174011545737251",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,935188.6,935188.6,2168,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612316,39597.00
12/23/2018 19:45,2,0.000,ALERT,212.16,301.47,59.985,1545612304,"201051344000582","174011545737251",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,1172672.2,1172672.2,5840,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612318,39598.00
12/23/2018 19:45,2,0.000,ALERT,212.38,302.07,59.969,1545612304,"201051344000868","174011545737251",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29716,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612320,39599.00
12/23/2018 19:45,2,0.000,ALERT,213.06,302.07,59.996,1545612304,"201051344000576","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,1197867.6,1197867.6,2181,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612322,39600.00
12/23/2018 19:45,2,0.000,ALERT,212.61,301.47,59.964,1545612304,"201051344001158","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2163,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612324,39601.00
12/23/2018 19:45,2,0.000,ALERT,211.93,300.27,59.990,1545612304,"201051344000917","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1189315.2,1189315.2,5866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612325,39602.00
