ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 19:45,2,0.000,ALERT,211.93,300.27,60.033,1545612304,"201051344000417","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,966040.6,966040.6,5872,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612327,39603.00
12/23/2018 19:45,2,0.000,ALERT,211.93,300.57,60.028,1545612304,"201051344000685","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1193697.2,1193697.2,5845,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612329,39604.00
12/23/2018 19:45,2,0.000,ALERT,211.93,299.97,59.948,1545612304,"201051344000651","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1187459.5,1187459.5,5857,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612331,39605.00
12/23/2018 19:45,2,0.000,ALERT,212.16,302.07,59.996,1545612304,"201051344000594","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29666,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612333,39606.00
12/23/2018 19:45,2,0.000,ALERT,212.61,301.47,60.033,1545612304,"201051344000469","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1186884.5,1186884.5,2164,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612335,39607.00
12/23/2018 19:45,2,0.000,ALERT,211.70,300.87,59.990,1545612304,"201051344000585","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1202270.8,1202270.8,5899,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612336,39608.00
12/23/2018 19:45,2,0.000,ALERT,213.06,301.47,59.990,1545612304,"201051344000853","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612338,39609.00
12/23/2018 19:45,2,0.000,ALERT,211.93,300.87,59.990,1545612304,"201051344001145","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1201152.9,1201152.9,5835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612340,39610.00
12/23/2018 19:45,2,0.000,ALERT,211.70,300.57,60.022,1545612304,"201051344000438","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1195106.5,1195106.5,5852,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612342,39611.00
12/23/2018 19:45,2,0.000,ALERT,211.25,300.57,59.990,1545612304,"201051344001135","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1183647.3,1183647.3,5842,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612344,39612.00
12/23/2018 19:45,2,0.000,ALERT,212.38,301.47,59.969,1545612304,"201051344000983","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2159,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612346,39613.00
12/23/2018 19:45,2,0.000,ALERT,211.70,300.27,59.990,1545612304,"201051344001203","174011545737251",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,1192359.4,1192359.4,5913,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612347,39614.00
12/23/2018 19:45,2,0.000,ALERT,211.70,301.17,59.990,1545612304,"201051344001230","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1186762.8,1186762.8,5867,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612349,39615.00
12/23/2018 19:45,2,0.000,ALERT,211.48,300.57,59.948,1545612304,"201051344000646","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1181593.6,1181593.6,5854,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612351,39616.00
12/23/2018 19:45,2,0.000,ALERT,212.83,300.87,59.996,1545612304,"201051344000867","174011545737251",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,1183472.7,1183472.7,29715,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545612353,39617.00
12/23/2018 19:45,2,0.000,ALERT,213.06,301.17,60.033,1545612304,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29733,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612355,39618.00
12/23/2018 19:45,2,0.000,ALERT,211.25,300.57,59.990,1545612304,"201051344000955","174011545737251",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,1200205.8,1200205.8,5872,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612356,39619.00
12/23/2018 19:45,2,0.000,ALERT,212.61,300.87,59.959,1545612304,"201051344000648","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1190433.8,1190433.8,29695,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612358,39620.00
12/23/2018 19:45,2,0.000,ALERT,212.83,301.47,60.033,1545612304,"201051344000645","174011545737251",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,1194687.3,1194687.3,29710,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612360,39621.00
12/23/2018 19:45,2,0.000,ALERT,212.61,302.07,60.006,1545612304,"201051344000569","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1211945.9,1211945.9,2016,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545612362,39622.00
12/23/2018 20:00,2,0.000,ALERT,212.38,301.77,59.996,1545613204,"201051344000579","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1211492.4,1211492.4,2167,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613207,39623.00
12/23/2018 20:00,2,0.000,ALERT,211.48,300.27,60.022,1545613204,"201051344001025","174011545737251",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,1196281.3,1196281.3,5901,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613209,39624.00
12/23/2018 20:00,2,0.000,ALERT,211.70,300.87,59.964,1545613204,"201051344001093","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1188166.7,1188166.7,5905,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613211,39625.00
12/23/2018 20:00,2,0.000,ALERT,212.38,301.17,59.975,1545613204,"201051344000458","174011545737251",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,1197807.0,1197807.0,2164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613213,39626.00
12/23/2018 20:00,2,0.000,ALERT,211.48,301.47,59.948,1545613204,"201051344000890","174011545737251",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,1192681.5,1192681.5,5847,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613214,39627.00
12/23/2018 20:00,2,0.000,ALERT,212.16,301.17,59.980,1545613204,"201051344000988","174011545737251",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,935188.6,935188.6,2170,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613216,39628.00
12/23/2018 20:00,2,0.000,ALERT,212.16,302.07,59.985,1545613204,"201051344000582","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1172672.2,1172672.2,5842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613218,39629.00
12/23/2018 20:00,2,0.000,ALERT,212.38,302.07,59.975,1545613204,"201051344000868","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1184650.1,1184650.1,29718,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613220,39630.00
12/23/2018 20:00,2,0.000,ALERT,212.83,302.07,60.012,1545613204,"201051344000576","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1197867.6,1197867.6,2183,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613222,39631.00
12/23/2018 20:00,2,0.000,ALERT,212.61,301.47,59.980,1545613204,"201051344001158","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1178224.8,1178224.8,2165,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613224,39632.00
12/23/2018 20:00,2,0.000,ALERT,211.93,300.57,59.980,1545613204,"201051344000917","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1189315.2,1189315.2,5868,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613225,39633.00
12/23/2018 20:00,2,0.000,ALERT,211.93,300.57,59.980,1545613204,"201051344000417","174011545737251",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,966040.6,966040.6,5874,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613227,39634.00
12/23/2018 20:00,2,0.000,ALERT,211.93,300.87,59.975,1545613204,"201051344000685","174011545737251",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,1193697.2,1193697.2,5847,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613229,39635.00
12/23/2018 20:00,2,0.000,ALERT,211.93,300.27,59.980,1545613204,"201051344000651","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1187459.5,1187459.5,5859,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613231,39636.00
12/23/2018 20:00,2,0.000,ALERT,212.16,302.07,59.980,1545613204,"201051344000594","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29668,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613233,39637.00
12/23/2018 20:00,2,0.000,ALERT,212.61,301.17,59.975,1545613204,"201051344000469","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1186884.5,1186884.5,2166,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613235,39638.00
12/23/2018 20:00,2,0.000,ALERT,211.70,301.17,59.985,1545613204,"201051344000585","174011545737251",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,1202270.8,1202270.8,5901,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613236,39639.00
12/23/2018 20:00,2,0.000,ALERT,213.06,301.17,59.948,1545613204,"201051344000853","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1202445.0,1202445.0,2160,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613238,39640.00
12/23/2018 20:00,2,0.000,ALERT,211.93,301.17,59.980,1545613204,"201051344001145","174011545737251",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,1201152.9,1201152.9,5837,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613240,39641.00
12/23/2018 20:00,2,0.000,ALERT,211.93,301.17,59.980,1545613204,"201051344000438","174011545737251",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,1195106.5,1195106.5,5854,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613242,39642.00
12/23/2018 20:00,2,0.000,ALERT,211.48,301.17,59.975,1545613204,"201051344001135","174011545737251",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,1183647.3,1183647.3,5844,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613244,39643.00
12/23/2018 20:00,2,0.000,ALERT,212.38,301.47,60.001,1545613204,"201051344000983","174011545737251",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,1202103.7,1202103.7,2161,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613245,39644.00
12/23/2018 20:00,2,0.000,ALERT,211.70,300.57,59.980,1545613204,"201051344001203","174011545737251",0.00,0.00,0,298.77,305.68,0.0,0.0,0.000,1192359.4,1192359.4,5915,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613247,39645.00
12/23/2018 20:00,2,0.000,ALERT,211.70,301.47,59.975,1545613204,"201051344001230","174011545737251",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,1186762.8,1186762.8,5869,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613249,39646.00
12/23/2018 20:00,2,0.000,ALERT,211.48,300.87,59.980,1545613204,"201051344000646","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1181593.6,1181593.6,5856,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613251,39647.00
12/23/2018 20:00,2,0.000,ALERT,212.83,300.57,59.980,1545613204,"201051344000867","174011545737251",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,1183472.7,1183472.7,29717,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613253,39648.00
12/23/2018 20:00,2,0.000,ALERT,213.06,301.17,59.975,1545613204,"201051344000633","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1182455.4,1182455.4,29735,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613255,39649.00
12/23/2018 20:00,2,0.000,ALERT,211.25,301.17,59.985,1545613204,"201051344000955","174011545737251",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,1200205.8,1200205.8,5874,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613257,39650.00
12/23/2018 20:00,2,0.000,ALERT,212.61,300.57,59.980,1545613204,"201051344000648","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1190433.8,1190433.8,29697,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545613258,39651.00
12/23/2018 20:00,2,0.000,ALERT,212.83,301.47,59.975,1545613204,"201051344000645","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1194687.3,1194687.3,29712,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613260,39652.00
12/23/2018 20:00,2,0.000,ALERT,212.38,301.77,59.980,1545613204,"201051344000569","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1211945.9,1211945.9,2018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545613262,39653.00
12/23/2018 20:15,2,0.000,ALERT,212.38,301.77,60.001,1545614104,"201051344000579","174011545737251",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,1211492.4,1211492.4,2169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614107,39654.00
12/23/2018 20:15,2,0.000,ALERT,211.70,300.27,59.990,1545614104,"201051344001025","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1196281.3,1196281.3,5903,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614109,39655.00
12/23/2018 20:15,2,0.000,ALERT,211.93,301.17,60.001,1545614104,"201051344001093","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1188166.7,1188166.7,5907,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614110,39656.00
12/23/2018 20:15,2,0.000,ALERT,212.38,301.17,60.012,1545614104,"201051344000458","174011545737251",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2166,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614112,39657.00
12/23/2018 20:15,2,0.000,ALERT,211.70,301.47,59.980,1545614104,"201051344000890","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1192681.5,1192681.5,5849,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614114,39658.00
12/23/2018 20:15,2,0.000,ALERT,212.16,301.17,60.054,1545614104,"201051344000988","174011545737251",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,935188.6,935188.6,2172,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614116,39659.00
12/23/2018 20:15,2,0.000,ALERT,212.38,302.07,60.006,1545614104,"201051344000582","174011545737251",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,1172672.2,1172672.2,5844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614118,39660.00
12/23/2018 20:15,2,0.000,ALERT,212.38,302.07,60.006,1545614104,"201051344000868","174011545737251",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,1184650.1,1184650.1,29720,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614119,39661.00
12/23/2018 20:15,2,0.000,ALERT,212.83,301.77,60.006,1545614104,"201051344000576","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1197867.6,1197867.6,2185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614121,39662.00
12/23/2018 20:15,2,0.000,ALERT,212.61,301.17,60.006,1545614104,"201051344001158","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1178224.8,1178224.8,2167,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614123,39663.00
12/23/2018 20:15,2,0.000,ALERT,212.16,300.57,60.006,1545614104,"201051344000917","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1189315.2,1189315.2,5870,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614125,39664.00
12/23/2018 20:15,2,0.000,ALERT,212.16,300.57,60.001,1545614104,"201051344000417","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,966040.6,966040.6,5876,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614127,39665.00
12/23/2018 20:15,2,0.000,ALERT,212.16,301.17,60.001,1545614104,"201051344000685","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1193697.2,1193697.2,5849,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614128,39666.00
12/23/2018 20:15,2,0.000,ALERT,211.93,300.27,60.001,1545614104,"201051344000651","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1187459.5,1187459.5,5861,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614130,39667.00
12/23/2018 20:15,2,0.000,ALERT,212.16,301.77,60.006,1545614104,"201051344000594","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29670,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614132,39668.00
12/23/2018 20:15,2,0.000,ALERT,212.61,301.17,60.022,1545614104,"201051344000469","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1186884.5,1186884.5,2168,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614134,39669.00
12/23/2018 20:15,2,0.000,ALERT,211.93,301.17,60.006,1545614104,"201051344000585","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1202270.8,1202270.8,5903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614136,39670.00
12/23/2018 20:15,2,0.000,ALERT,213.06,301.17,60.006,1545614104,"201051344000853","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2162,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614138,39671.00
12/23/2018 20:15,2,0.000,ALERT,212.16,301.47,60.001,1545614104,"201051344001145","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1201152.9,1201152.9,5839,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614139,39672.00
12/23/2018 20:15,2,0.000,ALERT,211.93,301.17,60.001,1545614104,"201051344000438","174011545737251",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,1195106.5,1195106.5,5856,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614141,39673.00
12/23/2018 20:15,2,0.000,ALERT,211.70,301.17,60.006,1545614104,"201051344001135","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1183647.3,1183647.3,5846,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614143,39674.00
12/23/2018 20:15,2,0.000,ALERT,212.38,301.47,60.001,1545614104,"201051344000983","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2163,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614145,39675.00
12/23/2018 20:15,2,0.000,ALERT,211.93,300.87,59.985,1545614104,"201051344001203","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1192359.4,1192359.4,5917,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614147,39676.00
12/23/2018 20:15,2,0.000,ALERT,211.93,301.47,59.969,1545614104,"201051344001230","174011545737251",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,1186762.8,1186762.8,5871,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614148,39677.00
12/23/2018 20:15,2,0.000,ALERT,211.70,300.87,60.006,1545614104,"201051344000646","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1181593.6,1181593.6,5858,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614150,39678.00
12/23/2018 20:15,2,0.000,ALERT,212.61,300.87,59.980,1545614104,"201051344000867","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1183472.7,1183472.7,29719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614152,39679.00
12/23/2018 20:15,2,0.000,ALERT,213.06,300.87,59.980,1545614104,"201051344000633","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614154,39680.00
12/23/2018 20:15,2,0.000,ALERT,211.48,301.17,60.001,1545614104,"201051344000955","174011545737251",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,1200205.8,1200205.8,5876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614156,39681.00
12/23/2018 20:15,2,0.000,ALERT,212.61,300.57,60.012,1545614104,"201051344000648","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1190433.8,1190433.8,29699,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614158,39682.00
12/23/2018 20:15,2,0.000,ALERT,212.83,301.17,60.012,1545614104,"201051344000645","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1194687.3,1194687.3,29714,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545614159,39683.00
12/23/2018 20:15,2,0.000,ALERT,212.61,301.77,59.985,1545614104,"201051344000569","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1211945.9,1211945.9,2020,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545614161,39684.00
12/23/2018 20:30,2,0.000,ALERT,212.61,302.37,59.996,1545615004,"201051344000579","174011545737251",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,1211492.4,1211492.4,2171,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615006,39685.00
12/23/2018 20:30,2,0.000,ALERT,211.70,300.57,59.975,1545615004,"201051344001025","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1196281.3,1196281.3,5905,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615008,39686.00
12/23/2018 20:30,2,0.000,ALERT,211.93,301.47,59.948,1545615004,"201051344001093","174011545737251",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,1188166.7,1188166.7,5909,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615010,39687.00
12/23/2018 20:30,2,0.000,ALERT,212.38,301.77,59.990,1545615004,"201051344000458","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1197807.0,1197807.0,2168,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615012,39688.00
12/23/2018 20:30,2,0.000,ALERT,211.93,301.77,60.022,1545615004,"201051344000890","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1192681.5,1192681.5,5851,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615014,39689.00
12/23/2018 20:30,2,0.000,ALERT,212.38,301.47,60.017,1545615004,"201051344000988","174011545737251",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,935188.6,935188.6,2174,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615015,39690.00
12/23/2018 20:30,2,0.000,ALERT,212.38,302.37,59.996,1545615004,"201051344000582","174011545737251",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,1172672.2,1172672.2,5846,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615017,39691.00
12/23/2018 20:30,2,0.000,ALERT,212.61,302.37,59.996,1545615004,"201051344000868","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1184650.1,1184650.1,29722,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615019,39692.00
12/23/2018 20:30,2,0.000,ALERT,213.06,302.07,60.038,1545615004,"201051344000576","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1197867.6,1197867.6,2187,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615021,39693.00
12/23/2018 20:30,2,0.000,ALERT,212.83,301.77,59.990,1545615004,"201051344001158","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1178224.8,1178224.8,2169,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615023,39694.00
12/23/2018 20:30,2,0.000,ALERT,212.16,300.87,59.990,1545615004,"201051344000917","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1189315.2,1189315.2,5872,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615025,39695.00
12/23/2018 20:30,2,0.000,ALERT,212.16,300.87,59.990,1545615004,"201051344000417","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,966040.6,966040.6,5878,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615026,39696.00
12/23/2018 20:30,2,0.000,ALERT,212.38,301.47,59.990,1545615004,"201051344000685","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1193697.2,1193697.2,5851,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615028,39697.00
12/23/2018 20:30,2,0.000,ALERT,212.16,300.87,60.038,1545615004,"201051344000651","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1187459.5,1187459.5,5863,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615030,39698.00
12/23/2018 20:30,2,0.000,ALERT,212.38,302.37,59.959,1545615004,"201051344000594","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1202442.2,1202442.2,29672,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615032,39699.00
12/23/2018 20:30,2,0.000,ALERT,212.83,301.47,59.996,1545615004,"201051344000469","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1186884.5,1186884.5,2170,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615034,39700.00
12/23/2018 20:30,2,0.000,ALERT,212.16,301.77,60.038,1545615004,"201051344000585","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1202270.8,1202270.8,5905,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615035,39701.00
12/23/2018 20:30,2,0.000,ALERT,213.29,301.77,59.990,1545615004,"201051344000853","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1202445.0,1202445.0,2164,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615037,39702.00
12/23/2018 20:30,2,0.000,ALERT,212.38,301.77,60.001,1545615004,"201051344001145","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1201152.9,1201152.9,5841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615039,39703.00
12/23/2018 20:30,2,0.000,ALERT,212.16,301.47,60.001,1545615004,"201051344000438","174011545737251",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,1195106.5,1195106.5,5858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615041,39704.00
12/23/2018 20:30,2,0.000,ALERT,211.70,301.47,60.012,1545615004,"201051344001135","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1183647.3,1183647.3,5848,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615043,39705.00
12/23/2018 20:30,2,0.000,ALERT,212.61,301.77,59.990,1545615004,"201051344000983","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1202103.7,1202103.7,2165,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615045,39706.00
12/23/2018 20:30,2,0.000,ALERT,212.16,301.17,59.985,1545615004,"201051344001203","174011545737251",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,1192359.4,1192359.4,5919,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615047,39707.00
12/23/2018 20:30,2,0.000,ALERT,211.93,301.77,59.990,1545615004,"201051344001230","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1186762.8,1186762.8,5873,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615049,39708.00
12/23/2018 20:30,2,0.000,ALERT,211.70,301.17,59.969,1545615004,"201051344000646","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1181593.6,1181593.6,5860,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615050,39709.00
12/23/2018 20:30,2,0.000,ALERT,212.83,301.17,59.996,1545615004,"201051344000867","174011545737251",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,1183472.7,1183472.7,29721,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615052,39710.00
12/23/2018 20:30,2,0.000,ALERT,213.29,301.47,60.006,1545615004,"201051344000633","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1182455.4,1182455.4,29739,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615054,39711.00
12/23/2018 20:30,2,0.000,ALERT,211.70,301.47,59.996,1545615004,"201051344000955","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1200205.8,1200205.8,5878,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615056,39712.00
12/23/2018 20:30,2,0.000,ALERT,212.83,300.87,59.990,1545615004,"201051344000648","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1190433.8,1190433.8,29701,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615058,39713.00
12/23/2018 20:30,2,0.000,ALERT,213.06,301.47,59.996,1545615004,"201051344000645","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1194687.3,1194687.3,29716,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615059,39714.00
12/23/2018 20:30,2,0.000,ALERT,212.61,302.07,60.006,1545615004,"201051344000569","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1211945.9,1211945.9,2022,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615061,39715.00
12/23/2018 20:45,2,0.000,ALERT,212.83,302.68,60.006,1545615905,"201051344000579","174011545737251",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,1211492.4,1211492.4,2173,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615908,39716.00
12/23/2018 20:45,2,0.000,ALERT,211.93,300.87,60.017,1545615905,"201051344001025","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1196281.3,1196281.3,5907,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615910,39717.00
12/23/2018 20:45,2,0.000,ALERT,212.16,301.47,60.006,1545615905,"201051344001093","174011545737251",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,1188166.7,1188166.7,5911,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615912,39718.00
12/23/2018 20:45,2,0.000,ALERT,212.61,302.07,60.001,1545615905,"201051344000458","174011545737251",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,1197807.0,1197807.0,2170,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615914,39719.00
12/23/2018 20:45,2,0.000,ALERT,212.16,301.77,60.006,1545615905,"201051344000890","174011545737251",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,1192681.5,1192681.5,5853,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615916,39720.00
12/23/2018 20:45,2,0.000,ALERT,212.61,302.07,60.001,1545615905,"201051344000988","174011545737251",0.00,0.50,0,297.26,304.18,0.0,0.0,0.000,935188.6,935188.6,2176,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615917,39721.00
12/23/2018 20:45,2,0.000,ALERT,212.61,302.37,60.028,1545615905,"201051344000582","174011545737251",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,1172672.2,1172672.2,5848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615919,39722.00
12/23/2018 20:45,2,0.000,ALERT,212.61,302.68,60.043,1545615905,"201051344000868","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1184650.1,1184650.1,29724,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615921,39723.00
12/23/2018 20:45,2,0.000,ALERT,213.29,302.68,60.001,1545615905,"201051344000576","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1197867.6,1197867.6,2189,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615923,39724.00
12/23/2018 20:45,2,0.000,ALERT,212.83,302.07,60.006,1545615905,"201051344001158","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1178224.8,1178224.8,2171,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615925,39725.00
12/23/2018 20:45,2,0.000,ALERT,212.38,300.87,60.006,1545615905,"201051344000917","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1189315.2,1189315.2,5874,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615926,39726.00
12/23/2018 20:45,2,0.000,ALERT,212.38,300.87,60.006,1545615905,"201051344000417","174011545737251",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,966040.6,966040.6,5880,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615928,39727.00
12/23/2018 20:45,2,0.000,ALERT,212.61,301.47,60.001,1545615905,"201051344000685","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1193697.2,1193697.2,5853,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615930,39728.00
12/23/2018 20:45,2,0.000,ALERT,212.38,300.57,59.969,1545615905,"201051344000651","174011545737251",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,1187459.5,1187459.5,5865,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615932,39729.00
12/23/2018 20:45,2,0.000,ALERT,212.38,302.68,60.012,1545615905,"201051344000594","174011545737251",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,1202442.2,1202442.2,29674,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615934,39730.00
12/23/2018 20:45,2,0.000,ALERT,212.83,302.07,60.038,1545615905,"201051344000469","174011545737251",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,1186884.5,1186884.5,2172,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615936,39731.00
12/23/2018 20:45,2,0.000,ALERT,212.38,301.77,60.006,1545615905,"201051344000585","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1202270.8,1202270.8,5907,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615937,39732.00
12/23/2018 20:45,2,0.000,ALERT,213.29,302.07,60.017,1545615905,"201051344000853","174011545737251",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,1202445.0,1202445.0,2166,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615939,39733.00
12/23/2018 20:45,2,0.000,ALERT,212.38,301.77,60.006,1545615905,"201051344001145","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1201152.9,1201152.9,5843,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615941,39734.00
12/23/2018 20:45,2,0.000,ALERT,212.16,301.47,60.033,1545615905,"201051344000438","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1195106.5,1195106.5,5860,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615943,39735.00
12/23/2018 20:45,2,0.000,ALERT,211.93,301.47,60.043,1545615905,"201051344001135","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1183647.3,1183647.3,5850,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615945,39736.00
12/23/2018 20:45,2,0.000,ALERT,212.61,302.37,60.006,1545615905,"201051344000983","174011545737251",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,1202103.7,1202103.7,2167,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615946,39737.00
12/23/2018 20:45,2,0.000,ALERT,212.38,301.17,60.006,1545615905,"201051344001203","174011545737251",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,1192359.4,1192359.4,5921,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615948,39738.00
12/23/2018 20:45,2,0.000,ALERT,212.16,301.77,60.006,1545615905,"201051344001230","174011545737251",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,1186762.8,1186762.8,5875,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615950,39739.00
12/23/2018 20:45,2,0.000,ALERT,211.93,301.17,60.054,1545615905,"201051344000646","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1181593.6,1181593.6,5862,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615952,39740.00
12/23/2018 20:45,2,0.000,ALERT,213.06,301.77,60.012,1545615905,"201051344000867","174011545737251",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,1183472.7,1183472.7,29723,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615954,39741.00
12/23/2018 20:45,2,0.000,ALERT,213.51,302.07,60.001,1545615905,"201051344000633","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1182455.4,1182455.4,29741,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615956,39742.00
12/23/2018 20:45,2,0.000,ALERT,211.93,301.47,59.948,1545615905,"201051344000955","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1200205.8,1200205.8,5880,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545615957,39743.00
12/23/2018 20:45,2,0.000,ALERT,212.83,301.47,60.006,1545615905,"201051344000648","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1190433.8,1190433.8,29703,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615959,39744.00
12/23/2018 20:45,2,0.000,ALERT,213.06,302.07,60.017,1545615905,"201051344000645","174011545737251",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,1194687.3,1194687.3,29718,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615961,39745.00
12/23/2018 20:45,2,0.000,ALERT,212.83,302.68,60.001,1545615905,"201051344000569","174011545737251",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,1211945.9,1211945.9,2024,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545615963,39746.00
12/23/2018 21:00,2,0.000,ALERT,213.06,302.98,59.996,1545616805,"201051344000579","174011545737251",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,1211492.4,1211492.4,2175,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616807,39747.00
