ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 21:00,2,0.000,ALERT,212.16,301.17,59.990,1545616805,"201051344001025","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1196281.3,1196281.3,5909,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616809,39748.00
12/23/2018 21:00,2,0.000,ALERT,212.38,302.07,59.996,1545616805,"201051344001093","174011545737251",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,1188166.7,1188166.7,5913,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616811,39749.00
12/23/2018 21:00,2,0.000,ALERT,212.83,302.37,60.001,1545616805,"201051344000458","174011545737251",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,1197807.0,1197807.0,2172,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616813,39750.00
12/23/2018 21:00,2,0.000,ALERT,212.16,302.37,60.028,1545616805,"201051344000890","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1192681.5,1192681.5,5855,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616815,39751.00
12/23/2018 21:00,2,0.000,ALERT,212.83,302.07,59.969,1545616805,"201051344000988","174011545737251",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,935188.6,935188.6,2178,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616816,39752.00
12/23/2018 21:00,2,0.000,ALERT,212.83,302.98,59.990,1545616805,"201051344000582","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1172672.2,1172672.2,5850,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616818,39753.00
12/23/2018 21:00,2,0.000,ALERT,212.83,302.98,60.001,1545616805,"201051344000868","174011545737251",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,1184650.1,1184650.1,29726,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616820,39754.00
12/23/2018 21:00,2,0.000,ALERT,213.51,302.68,60.001,1545616805,"201051344000576","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1197867.6,1197867.6,2191,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616822,39755.00
12/23/2018 21:00,2,0.000,ALERT,213.06,302.37,59.996,1545616805,"201051344001158","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1178224.8,1178224.8,2173,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616824,39756.00
12/23/2018 21:00,2,0.000,ALERT,212.38,301.47,60.028,1545616805,"201051344000917","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1189315.2,1189315.2,5876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616826,39757.00
12/23/2018 21:00,2,0.000,ALERT,212.61,301.47,59.990,1545616805,"201051344000417","174011545737251",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,966040.6,966040.6,5882,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616827,39758.00
12/23/2018 21:00,2,0.000,ALERT,212.61,302.07,59.969,1545616805,"201051344000685","174011545737251",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,1193697.2,1193697.2,5855,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616829,39759.00
12/23/2018 21:00,2,0.000,ALERT,212.38,301.47,59.996,1545616805,"201051344000651","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1187459.5,1187459.5,5867,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616831,39760.00
12/23/2018 21:00,2,0.000,ALERT,212.61,302.98,59.996,1545616805,"201051344000594","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1202442.2,1202442.2,29676,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616833,39761.00
12/23/2018 21:00,2,0.000,ALERT,213.06,302.07,59.996,1545616805,"201051344000469","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,1186884.5,1186884.5,2174,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616835,39762.00
12/23/2018 21:00,2,0.000,ALERT,212.38,302.37,59.996,1545616805,"201051344000585","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1202270.8,1202270.8,5909,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616837,39763.00
12/23/2018 21:00,2,0.000,ALERT,213.51,302.07,59.975,1545616805,"201051344000853","174011545737251",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,1202445.0,1202445.0,2168,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616838,39764.00
12/23/2018 21:00,2,0.000,ALERT,212.61,302.37,59.996,1545616805,"201051344001145","174011545737251",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,1201152.9,1201152.9,5845,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616840,39765.00
12/23/2018 21:00,2,0.000,ALERT,212.38,302.07,59.996,1545616805,"201051344000438","174011545737251",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,1195106.5,1195106.5,5862,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616842,39766.00
12/23/2018 21:00,2,0.000,ALERT,211.93,302.07,60.028,1545616805,"201051344001135","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1183647.3,1183647.3,5852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616844,39767.00
12/23/2018 21:00,2,0.000,ALERT,212.83,302.37,59.996,1545616805,"201051344000983","174011545737251",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,1202103.7,1202103.7,2169,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616846,39768.00
12/23/2018 21:00,2,0.000,ALERT,212.38,301.77,59.996,1545616805,"201051344001203","174011545737251",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,1192359.4,1192359.4,5923,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616848,39769.00
12/23/2018 21:00,2,0.000,ALERT,212.38,302.37,59.996,1545616805,"201051344001230","174011545737251",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,1186762.8,1186762.8,5877,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616849,39770.00
12/23/2018 21:00,2,0.000,ALERT,212.16,302.07,60.033,1545616805,"201051344000646","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1181593.6,1181593.6,5864,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545616851,39771.00
12/23/2018 21:00,2,0.000,ALERT,213.29,301.77,59.980,1545616805,"201051344000867","174011545737251",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,1183472.7,1183472.7,29725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616853,39772.00
12/23/2018 21:00,2,0.000,ALERT,213.51,302.07,60.001,1545616805,"201051344000633","174011545737251",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,1182455.4,1182455.4,29743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616855,39773.00
12/23/2018 21:00,2,0.000,ALERT,211.93,302.07,59.990,1545616805,"201051344000955","174011545737251",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,1200205.8,1200205.8,5882,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616857,39774.00
12/23/2018 21:00,2,0.000,ALERT,213.06,301.47,59.975,1545616805,"201051344000648","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1190433.8,1190433.8,29705,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616858,39775.00
12/23/2018 21:00,2,0.000,ALERT,213.29,302.07,60.006,1545616805,"201051344000645","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1194687.3,1194687.3,29720,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616860,39776.00
12/23/2018 21:00,2,0.000,ALERT,213.06,302.68,59.953,1545616805,"201051344000569","174011545737251",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,1211945.9,1211945.9,2026,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545616862,39777.00
12/23/2018 21:15,2,0.000,ALERT,213.06,303.28,60.006,1545617704,"201051344000579","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1211492.4,1211492.4,2177,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617707,39778.00
12/23/2018 21:15,2,0.000,ALERT,212.16,301.17,59.996,1545617704,"201051344001025","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1196281.3,1196281.3,5911,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617709,39779.00
12/23/2018 21:15,2,0.000,ALERT,212.38,302.07,60.006,1545617704,"201051344001093","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1188166.7,1188166.7,5915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617711,39780.00
12/23/2018 21:15,2,0.000,ALERT,213.06,302.68,60.006,1545617704,"201051344000458","174011545737251",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,1197807.0,1197807.0,2174,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617713,39781.00
12/23/2018 21:15,2,0.000,ALERT,212.38,302.37,60.001,1545617704,"201051344000890","174011545737251",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,1192681.5,1192681.5,5857,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617715,39782.00
12/23/2018 21:15,2,0.000,ALERT,213.06,302.37,60.001,1545617704,"201051344000988","174011545737251",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,935188.6,935188.6,2180,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617716,39783.00
12/23/2018 21:15,2,0.000,ALERT,212.83,302.98,60.017,1545617704,"201051344000582","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1172672.2,1172672.2,5852,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617718,39784.00
12/23/2018 21:15,2,0.000,ALERT,213.06,303.28,60.006,1545617704,"201051344000868","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1184650.1,1184650.1,29728,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617720,39785.00
12/23/2018 21:15,2,0.000,ALERT,213.74,303.28,60.006,1545617704,"201051344000576","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1197867.6,1197867.6,2193,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617722,39786.00
12/23/2018 21:15,2,0.000,ALERT,213.29,302.37,60.012,1545617704,"201051344001158","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1178224.8,1178224.8,2175,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617724,39787.00
12/23/2018 21:15,2,0.000,ALERT,212.61,301.47,60.006,1545617704,"201051344000917","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1189315.2,1189315.2,5878,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617725,39788.00
12/23/2018 21:15,2,0.000,ALERT,212.61,301.47,59.996,1545617704,"201051344000417","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,966040.6,966040.6,5884,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617727,39789.00
12/23/2018 21:15,2,0.000,ALERT,212.83,302.07,60.022,1545617704,"201051344000685","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1193697.2,1193697.2,5857,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617729,39790.00
12/23/2018 21:15,2,0.000,ALERT,212.61,301.17,60.017,1545617704,"201051344000651","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1187459.5,1187459.5,5869,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617731,39791.00
12/23/2018 21:15,2,0.000,ALERT,212.83,303.28,60.001,1545617704,"201051344000594","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1202442.2,1202442.2,29678,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617733,39792.00
12/23/2018 21:15,2,0.000,ALERT,213.29,302.37,59.959,1545617704,"201051344000469","174011545737251",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,1186884.5,1186884.5,2176,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617735,39793.00
12/23/2018 21:15,2,0.000,ALERT,212.61,302.37,60.006,1545617704,"201051344000585","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1202270.8,1202270.8,5911,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617737,39794.00
12/23/2018 21:15,2,0.000,ALERT,213.74,302.68,60.001,1545617704,"201051344000853","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1202445.0,1202445.0,2170,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617739,39795.00
12/23/2018 21:15,2,0.000,ALERT,212.61,302.37,60.001,1545617704,"201051344001145","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1201152.9,1201152.9,5847,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617741,39796.00
12/23/2018 21:15,2,0.000,ALERT,212.38,302.07,59.996,1545617704,"201051344000438","174011545737251",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,1195106.5,1195106.5,5864,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617742,39797.00
12/23/2018 21:15,2,0.000,ALERT,212.16,302.07,60.006,1545617704,"201051344001135","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1183647.3,1183647.3,5854,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617744,39798.00
12/23/2018 21:15,2,0.000,ALERT,213.06,302.68,60.006,1545617704,"201051344000983","174011545737251",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,1202103.7,1202103.7,2171,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617746,39799.00
12/23/2018 21:15,2,0.000,ALERT,212.38,301.77,59.996,1545617704,"201051344001203","174011545737251",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,1192359.4,1192359.4,5925,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617748,39800.00
12/23/2018 21:15,2,0.000,ALERT,212.38,302.37,60.006,1545617704,"201051344001230","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,1186762.8,1186762.8,5879,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617750,39801.00
12/23/2018 21:15,2,0.000,ALERT,212.16,302.07,60.001,1545617704,"201051344000646","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1181593.6,1181593.6,5866,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617751,39802.00
12/23/2018 21:15,2,0.000,ALERT,213.51,302.07,60.006,1545617704,"201051344000867","174011545737251",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,1183472.7,1183472.7,29727,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617753,39803.00
12/23/2018 21:15,2,0.000,ALERT,213.96,302.37,60.038,1545617704,"201051344000633","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1182455.4,1182455.4,29745,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617755,39804.00
12/23/2018 21:15,2,0.000,ALERT,211.93,302.07,60.038,1545617704,"201051344000955","174011545737251",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,1200205.8,1200205.8,5884,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617757,39805.00
12/23/2018 21:15,2,0.000,ALERT,213.29,301.77,60.006,1545617704,"201051344000648","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1190433.8,1190433.8,29707,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617759,39806.00
12/23/2018 21:15,2,0.000,ALERT,213.51,302.37,59.996,1545617704,"201051344000645","174011545737251",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,1194687.3,1194687.3,29722,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545617760,39807.00
12/23/2018 21:15,2,0.000,ALERT,213.29,303.28,59.980,1545617704,"201051344000569","174011545737251",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,1211945.9,1211945.9,2028,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545617762,39808.00
12/23/2018 21:30,2,0.000,ALERT,213.29,302.98,60.017,1545618603,"201051344000579","174011545737251",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,1211492.4,1211492.4,2179,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618607,39809.00
12/23/2018 21:30,2,0.000,ALERT,212.61,302.37,60.012,1545618603,"201051344001025","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1196281.3,1196281.3,5913,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618609,39810.00
12/23/2018 21:30,2,0.000,ALERT,213.06,303.28,60.022,1545618603,"201051344001093","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1188166.7,1188166.7,5917,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618610,39811.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.68,60.017,1545618603,"201051344000458","174011545737251",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,1197807.0,1197807.0,2176,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618612,39812.00
12/23/2018 21:30,2,0.000,ALERT,212.83,303.58,59.985,1545618603,"201051344000890","174011545737251",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,1192681.5,1192681.5,5859,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618614,39813.00
12/23/2018 21:30,2,0.000,ALERT,212.83,302.37,60.017,1545618603,"201051344000988","174011545737251",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,935188.6,935188.6,2182,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618616,39814.00
12/23/2018 21:30,2,0.000,ALERT,213.29,304.18,60.017,1545618603,"201051344000582","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1172672.2,1172672.2,5854,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618618,39815.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.98,59.975,1545618603,"201051344000868","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1184650.1,1184650.1,29730,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618619,39816.00
12/23/2018 21:30,2,0.000,ALERT,213.51,302.98,60.017,1545618603,"201051344000576","174011545737251",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,1197867.6,1197867.6,2195,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618621,39817.00
12/23/2018 21:30,2,0.000,ALERT,213.29,302.37,60.012,1545618603,"201051344001158","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1178224.8,1178224.8,2177,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618623,39818.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.68,60.017,1545618603,"201051344000917","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1189315.2,1189315.2,5880,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618625,39819.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.68,60.012,1545618603,"201051344000417","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,966040.6,966040.6,5886,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618627,39820.00
12/23/2018 21:30,2,0.000,ALERT,213.29,302.98,60.017,1545618603,"201051344000685","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1193697.2,1193697.2,5859,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618629,39821.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.37,60.017,1545618603,"201051344000651","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1187459.5,1187459.5,5871,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618630,39822.00
12/23/2018 21:30,2,0.000,ALERT,212.83,302.98,59.980,1545618603,"201051344000594","174011545737251",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,1202442.2,1202442.2,29680,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618632,39823.00
12/23/2018 21:30,2,0.000,ALERT,213.29,302.37,60.012,1545618603,"201051344000469","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1186884.5,1186884.5,2178,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618634,39824.00
12/23/2018 21:30,2,0.000,ALERT,213.06,303.28,60.059,1545618603,"201051344000585","174011545737251",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,1202270.8,1202270.8,5913,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618636,39825.00
12/23/2018 21:30,2,0.000,ALERT,213.74,302.37,60.012,1545618603,"201051344000853","174011545737251",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,1202445.0,1202445.0,2172,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618638,39826.00
12/23/2018 21:30,2,0.000,ALERT,213.06,303.28,60.017,1545618603,"201051344001145","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1201152.9,1201152.9,5849,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618640,39827.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.98,60.012,1545618603,"201051344000438","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1195106.5,1195106.5,5866,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618641,39828.00
12/23/2018 21:30,2,0.000,ALERT,212.61,302.98,60.017,1545618603,"201051344001135","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1183647.3,1183647.3,5856,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618643,39829.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.68,60.006,1545618603,"201051344000983","174011545737251",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,1202103.7,1202103.7,2173,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618645,39830.00
12/23/2018 21:30,2,0.000,ALERT,213.06,302.68,59.985,1545618603,"201051344001203","174011545737251",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,1192359.4,1192359.4,5927,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618647,39831.00
12/23/2018 21:30,2,0.000,ALERT,212.83,303.28,60.017,1545618603,"201051344001230","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1186762.8,1186762.8,5881,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618649,39832.00
12/23/2018 21:30,2,0.000,ALERT,212.61,302.98,60.012,1545618603,"201051344000646","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1181593.6,1181593.6,5868,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618650,39833.00
12/23/2018 21:30,2,0.000,ALERT,213.51,301.77,60.017,1545618603,"201051344000867","174011545737251",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,1183472.7,1183472.7,29729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618652,39834.00
12/23/2018 21:30,2,0.000,ALERT,213.96,302.37,59.975,1545618603,"201051344000633","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,1182455.4,1182455.4,29747,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618654,39835.00
12/23/2018 21:30,2,0.000,ALERT,212.61,302.98,60.017,1545618603,"201051344000955","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1200205.8,1200205.8,5886,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618656,39836.00
12/23/2018 21:30,2,0.000,ALERT,213.29,301.77,60.006,1545618603,"201051344000648","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1190433.8,1190433.8,29709,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545618658,39837.00
12/23/2018 21:30,2,0.000,ALERT,213.51,302.37,60.006,1545618603,"201051344000645","174011545737251",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,1194687.3,1194687.3,29724,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618660,39838.00
12/23/2018 21:30,2,0.000,ALERT,213.29,302.98,60.012,1545618603,"201051344000569","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1211945.9,1211945.9,2030,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545618662,39839.00
12/23/2018 21:45,2,0.000,ALERT,213.51,303.88,59.996,1545619503,"201051344000579","174011545737251",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,1211492.4,1211492.4,2181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619506,39840.00
12/23/2018 21:45,2,0.000,ALERT,212.83,302.07,59.996,1545619503,"201051344001025","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1196281.3,1196281.3,5915,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619508,39841.00
12/23/2018 21:45,2,0.000,ALERT,212.83,302.98,60.001,1545619503,"201051344001093","174011545737251",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,1188166.7,1188166.7,5919,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619510,39842.00
12/23/2018 21:45,2,0.000,ALERT,213.29,303.28,59.996,1545619503,"201051344000458","174011545737251",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,1197807.0,1197807.0,2178,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619512,39843.00
12/23/2018 21:45,2,0.000,ALERT,212.83,303.28,59.996,1545619503,"201051344000890","174011545737251",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,1192681.5,1192681.5,5861,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619514,39844.00
12/23/2018 21:45,2,0.000,ALERT,213.29,302.98,59.996,1545619503,"201051344000988","174011545737251",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,935188.6,935188.6,2184,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619516,39845.00
12/23/2018 21:45,2,0.000,ALERT,213.51,303.88,60.033,1545619503,"201051344000582","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1172672.2,1172672.2,5856,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619517,39846.00
12/23/2018 21:45,2,0.000,ALERT,213.29,303.88,59.996,1545619503,"201051344000868","174011545737251",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,1184650.1,1184650.1,29732,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619519,39847.00
12/23/2018 21:45,2,0.000,ALERT,213.96,303.58,60.001,1545619503,"201051344000576","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1197867.6,1197867.6,2197,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619521,39848.00
12/23/2018 21:45,2,0.000,ALERT,213.51,302.98,59.990,1545619503,"201051344001158","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1178224.8,1178224.8,2179,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619523,39849.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.37,59.996,1545619503,"201051344000917","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1189315.2,1189315.2,5882,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619525,39850.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.37,60.038,1545619503,"201051344000417","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,966040.6,966040.6,5888,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619526,39851.00
12/23/2018 21:45,2,0.000,ALERT,213.29,302.68,59.996,1545619503,"201051344000685","174011545737251",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,1193697.2,1193697.2,5861,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619528,39852.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.07,60.001,1545619503,"201051344000651","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1187459.5,1187459.5,5873,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619530,39853.00
12/23/2018 21:45,2,0.000,ALERT,213.06,303.88,60.028,1545619503,"201051344000594","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1202442.2,1202442.2,29682,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619532,39854.00
12/23/2018 21:45,2,0.000,ALERT,213.51,302.98,59.990,1545619503,"201051344000469","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1186884.5,1186884.5,2180,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619534,39855.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.98,59.959,1545619503,"201051344000585","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1202270.8,1202270.8,5915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619536,39856.00
12/23/2018 21:45,2,0.000,ALERT,213.96,302.98,59.996,1545619503,"201051344000853","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1202445.0,1202445.0,2174,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619538,39857.00
12/23/2018 21:45,2,0.000,ALERT,213.29,303.28,59.996,1545619503,"201051344001145","174011545737251",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,1201152.9,1201152.9,5851,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619539,39858.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.68,59.996,1545619503,"201051344000438","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1195106.5,1195106.5,5868,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619541,39859.00
12/23/2018 21:45,2,0.000,ALERT,212.61,302.98,59.996,1545619503,"201051344001135","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1183647.3,1183647.3,5858,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619543,39860.00
12/23/2018 21:45,2,0.000,ALERT,213.29,303.28,59.990,1545619503,"201051344000983","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1202103.7,1202103.7,2175,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619545,39861.00
12/23/2018 21:45,2,0.000,ALERT,213.06,302.37,60.033,1545619503,"201051344001203","174011545737251",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,1192359.4,1192359.4,5929,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619547,39862.00
12/23/2018 21:45,2,0.000,ALERT,212.83,303.28,60.001,1545619503,"201051344001230","174011545737251",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,1186762.8,1186762.8,5883,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619548,39863.00
12/23/2018 21:45,2,0.000,ALERT,212.61,302.68,60.001,1545619503,"201051344000646","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,1181593.6,1181593.6,5870,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619550,39864.00
12/23/2018 21:45,2,0.000,ALERT,213.74,302.68,59.980,1545619503,"201051344000867","174011545737251",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,1183472.7,1183472.7,29731,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619552,39865.00
12/23/2018 21:45,2,0.000,ALERT,214.19,302.98,59.996,1545619503,"201051344000633","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,1182455.4,1182455.4,29749,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619554,39866.00
12/23/2018 21:45,2,0.000,ALERT,212.61,302.98,59.996,1545619503,"201051344000955","174011545737251",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,1200205.8,1200205.8,5888,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619556,39867.00
12/23/2018 21:45,2,0.000,ALERT,213.51,302.37,59.996,1545619503,"201051344000648","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1190433.8,1190433.8,29711,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619557,39868.00
12/23/2018 21:45,2,0.000,ALERT,213.96,302.98,59.990,1545619503,"201051344000645","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1194687.3,1194687.3,29726,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545619559,39869.00
12/23/2018 21:45,2,0.000,ALERT,213.51,303.88,59.990,1545619503,"201051344000569","174011545737251",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,1211945.9,1211945.9,2032,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545619561,39870.00
12/23/2018 22:00,2,0.000,ALERT,213.96,304.48,59.990,1545620405,"201051344000579","174011545737251",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,1211492.4,1211492.4,2183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620408,39871.00
12/23/2018 22:00,2,0.000,ALERT,213.06,302.68,59.990,1545620405,"201051344001025","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1196281.3,1196281.3,5917,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620409,39872.00
12/23/2018 22:00,2,0.000,ALERT,213.29,303.58,59.990,1545620405,"201051344001093","174011545737251",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,1188166.7,1188166.7,5921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620411,39873.00
12/23/2018 22:00,2,0.000,ALERT,213.74,303.88,59.990,1545620405,"201051344000458","174011545737251",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,1197807.0,1197807.0,2180,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620413,39874.00
12/23/2018 22:00,2,0.000,ALERT,213.29,303.88,59.985,1545620405,"201051344000890","174011545737251",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,1192681.5,1192681.5,5863,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620415,39875.00
12/23/2018 22:00,2,0.000,ALERT,213.74,303.58,59.948,1545620405,"201051344000988","174011545737251",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,935188.6,935188.6,2186,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620417,39876.00
12/23/2018 22:00,2,0.000,ALERT,213.74,304.48,60.028,1545620405,"201051344000582","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1172672.2,1172672.2,5858,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620419,39877.00
12/23/2018 22:00,2,0.000,ALERT,213.74,304.48,59.969,1545620405,"201051344000868","174011545737251",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,1184650.1,1184650.1,29734,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545620420,39878.00
12/23/2018 22:00,2,0.000,ALERT,214.41,304.48,59.985,1545620405,"201051344000576","174011545737251",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,1197867.6,1197867.6,2199,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620422,39879.00
12/23/2018 22:00,2,0.000,ALERT,213.96,303.88,59.985,1545620405,"201051344001158","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1178224.8,1178224.8,2181,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620424,39880.00
12/23/2018 22:00,2,0.000,ALERT,213.51,302.98,60.001,1545620405,"201051344000917","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1189315.2,1189315.2,5884,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620426,39881.00
12/23/2018 22:00,2,0.000,ALERT,213.51,302.98,59.985,1545620405,"201051344000417","174011545737251",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,966040.6,966040.6,5891,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620429,39882.00
12/23/2018 22:00,2,0.000,ALERT,213.74,303.28,59.996,1545620405,"201051344000685","174011545737251",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,1193697.2,1193697.2,5863,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620431,39883.00
12/23/2018 22:00,2,0.000,ALERT,213.51,302.68,59.985,1545620405,"201051344000651","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1187459.5,1187459.5,5875,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620433,39884.00
12/23/2018 22:00,2,0.000,ALERT,213.51,304.48,59.985,1545620405,"201051344000594","174011545737251",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,1202442.2,1202442.2,29684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620435,39885.00
12/23/2018 22:00,2,0.000,ALERT,213.96,303.88,59.990,1545620405,"201051344000469","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1186884.5,1186884.5,2182,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620437,39886.00
12/23/2018 22:00,2,0.000,ALERT,213.51,303.58,60.033,1545620405,"201051344000585","174011545737251",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,1202270.8,1202270.8,5917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620439,39887.00
12/23/2018 22:00,2,0.000,ALERT,214.41,303.88,60.017,1545620405,"201051344000853","174011545737251",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,1202445.0,1202445.0,2176,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620441,39888.00
12/23/2018 22:00,2,0.000,ALERT,213.51,303.58,59.985,1545620405,"201051344001145","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1201152.9,1201152.9,5853,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620443,39889.00
12/23/2018 22:00,2,0.000,ALERT,213.51,303.58,59.990,1545620405,"201051344000438","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1195106.5,1195106.5,5870,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620445,39890.00
12/23/2018 22:00,2,0.000,ALERT,213.06,303.28,59.990,1545620405,"201051344001135","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1183647.3,1183647.3,5860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620446,39891.00
12/23/2018 22:00,2,0.000,ALERT,213.74,303.88,59.985,1545620405,"201051344000983","174011545737251",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,1202103.7,1202103.7,2177,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620448,39892.00
