ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 22:00,2,0.000,ALERT,213.29,302.98,59.990,1545620405,"201051344001203","174011545737251",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,1192359.4,1192359.4,5931,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545620450,39893.00
12/23/2018 22:00,2,0.000,ALERT,213.29,303.58,59.975,1545620405,"201051344001230","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1186762.8,1186762.8,5885,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620452,39894.00
12/23/2018 22:00,2,0.000,ALERT,213.06,303.28,59.953,1545620405,"201051344000646","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1181593.6,1181593.6,5872,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620454,39895.00
12/23/2018 22:00,2,0.000,ALERT,214.19,303.28,59.990,1545620405,"201051344000867","174011545737251",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,1183472.7,1183472.7,29733,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620455,39896.00
12/23/2018 22:00,2,0.000,ALERT,214.41,303.58,59.990,1545620405,"201051344000633","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1182455.4,1182455.4,29751,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545620457,39897.00
12/23/2018 22:00,2,0.000,ALERT,212.83,303.58,59.990,1545620405,"201051344000955","174011545737251",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,1200205.8,1200205.8,5890,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620459,39898.00
12/23/2018 22:00,2,0.000,ALERT,213.96,303.28,60.017,1545620405,"201051344000648","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1190433.8,1190433.8,29713,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620461,39899.00
12/23/2018 22:00,2,0.000,ALERT,214.19,303.88,59.996,1545620405,"201051344000645","174011545737251",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,1194687.3,1194687.3,29728,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620463,39900.00
12/23/2018 22:00,2,0.000,ALERT,213.96,304.48,59.959,1545620405,"201051344000569","174011545737251",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,1211945.9,1211945.9,2034,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545620464,39901.00
12/23/2018 22:15,2,0.000,ALERT,214.19,304.78,60.017,1545621303,"201051344000579","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,1211492.4,1211492.4,2185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621307,39902.00
12/23/2018 22:15,2,0.000,ALERT,213.29,302.98,60.012,1545621303,"201051344001025","174011545737251",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,1196281.3,1196281.3,5919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621308,39903.00
12/23/2018 22:15,2,0.000,ALERT,213.51,303.58,60.006,1545621303,"201051344001093","174011545737251",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,1188166.7,1188166.7,5923,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621310,39904.00
12/23/2018 22:15,2,0.000,ALERT,213.96,304.18,60.006,1545621303,"201051344000458","174011545737251",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,1197807.0,1197807.0,2182,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621312,39905.00
12/23/2018 22:15,2,0.000,ALERT,213.51,303.88,60.043,1545621303,"201051344000890","174011545737251",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,1192681.5,1192681.5,5865,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621314,39906.00
12/23/2018 22:15,2,0.000,ALERT,213.74,304.18,60.012,1545621303,"201051344000988","174011545737251",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,935188.6,935188.6,2188,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621316,39907.00
12/23/2018 22:15,2,0.000,ALERT,213.96,304.48,60.006,1545621303,"201051344000582","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1172672.2,1172672.2,5860,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621317,39908.00
12/23/2018 22:15,2,0.000,ALERT,213.96,305.08,60.017,1545621303,"201051344000868","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,1184650.1,1184650.1,29736,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621319,39909.00
12/23/2018 22:15,2,0.000,ALERT,214.41,305.08,60.006,1545621303,"201051344000576","174011545737251",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,1197867.6,1197867.6,2201,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621321,39910.00
12/23/2018 22:15,2,0.000,ALERT,214.19,304.18,60.017,1545621303,"201051344001158","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1178224.8,1178224.8,2183,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621323,39911.00
12/23/2018 22:15,2,0.000,ALERT,213.74,302.98,60.012,1545621303,"201051344000917","174011545737251",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,1189315.2,1189315.2,5886,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621325,39912.00
12/23/2018 22:15,2,0.000,ALERT,213.74,302.98,60.012,1545621303,"201051344000417","174011545737251",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,966040.6,966040.6,5893,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621326,39913.00
12/23/2018 22:15,2,0.000,ALERT,213.96,303.58,60.033,1545621303,"201051344000685","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1193697.2,1193697.2,5865,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621328,39914.00
12/23/2018 22:15,2,0.000,ALERT,213.74,302.98,60.017,1545621303,"201051344000651","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1187459.5,1187459.5,5877,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621330,39915.00
12/23/2018 22:15,2,0.000,ALERT,213.74,304.78,60.038,1545621303,"201051344000594","174011545737251",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,1202442.2,1202442.2,29686,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621332,39916.00
12/23/2018 22:15,2,0.000,ALERT,214.19,304.18,60.017,1545621303,"201051344000469","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1186884.5,1186884.5,2184,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621334,39917.00
12/23/2018 22:15,2,0.000,ALERT,213.74,303.88,60.001,1545621303,"201051344000585","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1202270.8,1202270.8,5919,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621335,39918.00
12/23/2018 22:15,2,0.000,ALERT,214.64,304.18,60.017,1545621303,"201051344000853","174011545737251",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,1202445.0,1202445.0,2178,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621337,39919.00
12/23/2018 22:15,2,0.000,ALERT,213.74,303.88,59.996,1545621303,"201051344001145","174011545737251",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,1201152.9,1201152.9,5855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621339,39920.00
12/23/2018 22:15,2,0.000,ALERT,213.51,303.58,60.017,1545621303,"201051344000438","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1195106.5,1195106.5,5872,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621341,39921.00
12/23/2018 22:15,2,0.000,ALERT,213.29,303.58,60.006,1545621303,"201051344001135","174011545737251",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,1183647.3,1183647.3,5862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621343,39922.00
12/23/2018 22:15,2,0.000,ALERT,213.96,304.48,60.017,1545621303,"201051344000983","174011545737251",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,1202103.7,1202103.7,2179,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621345,39923.00
12/23/2018 22:15,2,0.000,ALERT,213.74,303.28,59.990,1545621303,"201051344001203","174011545737251",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,1192359.4,1192359.4,5933,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621346,39924.00
12/23/2018 22:15,2,0.000,ALERT,213.51,303.88,60.012,1545621303,"201051344001230","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1186762.8,1186762.8,5887,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621348,39925.00
12/23/2018 22:15,2,0.000,ALERT,213.29,303.58,60.006,1545621303,"201051344000646","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1181593.6,1181593.6,5874,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621350,39926.00
12/23/2018 22:15,2,0.000,ALERT,214.41,303.88,60.017,1545621303,"201051344000867","174011545737251",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,1183472.7,1183472.7,29735,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621352,39927.00
12/23/2018 22:15,2,0.000,ALERT,214.64,304.18,60.017,1545621303,"201051344000633","174011545737251",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,1182455.4,1182455.4,29753,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545621354,39928.00
12/23/2018 22:15,2,0.000,ALERT,213.29,303.58,60.017,1545621303,"201051344000955","174011545737251",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,1200205.8,1200205.8,5892,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621355,39929.00
12/23/2018 22:15,2,0.000,ALERT,214.19,303.58,60.012,1545621303,"201051344000648","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1190433.8,1190433.8,29715,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621357,39930.00
12/23/2018 22:15,2,0.000,ALERT,214.41,304.18,60.017,1545621303,"201051344000645","174011545737251",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,1194687.3,1194687.3,29730,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621359,39931.00
12/23/2018 22:15,2,0.000,ALERT,214.19,304.78,60.017,1545621303,"201051344000569","174011545737251",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,1211945.9,1211945.9,2036,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545621361,39932.00
12/23/2018 22:30,2,0.000,ALERT,213.74,305.08,59.990,1545622204,"201051344000579","174011545737251",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,1211492.4,1211492.4,2187,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622207,39933.00
12/23/2018 22:30,2,0.000,ALERT,212.38,301.77,59.953,1545622204,"201051344001025","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1196281.3,1196281.3,5921,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622209,39934.00
12/23/2018 22:30,2,0.000,ALERT,212.61,302.68,59.985,1545622204,"201051344001093","174011545737251",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,1188166.7,1188166.7,5925,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622211,39935.00
12/23/2018 22:30,2,0.000,ALERT,213.51,304.48,59.948,1545622204,"201051344000458","174011545737251",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,1197807.0,1197807.0,2184,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622212,39936.00
12/23/2018 22:30,2,0.000,ALERT,212.61,302.98,59.985,1545622204,"201051344000890","174011545737251",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,1192681.5,1192681.5,5867,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622214,39937.00
12/23/2018 22:30,2,0.000,ALERT,213.51,304.18,59.985,1545622204,"201051344000988","174011545737251",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,935188.6,935188.6,2190,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622216,39938.00
12/23/2018 22:30,2,0.000,ALERT,213.06,303.58,59.980,1545622204,"201051344000582","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1172672.2,1172672.2,5862,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622218,39939.00
12/23/2018 22:30,2,0.000,ALERT,213.74,305.08,59.985,1545622204,"201051344000868","174011545737251",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,1184650.1,1184650.1,29738,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622220,39940.00
12/23/2018 22:30,2,0.000,ALERT,214.19,305.08,60.006,1545622204,"201051344000576","174011545737251",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,1197867.6,1197867.6,2203,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622222,39941.00
12/23/2018 22:30,2,0.000,ALERT,213.74,304.18,59.990,1545622204,"201051344001158","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1178224.8,1178224.8,2185,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622224,39942.00
12/23/2018 22:30,2,0.000,ALERT,212.83,302.07,59.985,1545622204,"201051344000917","174011545737251",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,1189315.2,1189315.2,5888,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622226,39943.00
12/23/2018 22:30,2,0.000,ALERT,212.83,301.77,60.001,1545622204,"201051344000417","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,966040.6,966040.6,5895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622227,39944.00
12/23/2018 22:30,2,0.000,ALERT,212.83,302.37,59.959,1545622204,"201051344000685","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1193697.2,1193697.2,5867,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622229,39945.00
12/23/2018 22:30,2,0.000,ALERT,212.83,301.77,59.969,1545622204,"201051344000651","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1187459.5,1187459.5,5879,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622231,39946.00
12/23/2018 22:30,2,0.000,ALERT,213.51,305.08,59.980,1545622204,"201051344000594","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1202442.2,1202442.2,29688,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622233,39947.00
12/23/2018 22:30,2,0.000,ALERT,213.74,304.18,59.953,1545622204,"201051344000469","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1186884.5,1186884.5,2186,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622235,39948.00
12/23/2018 22:30,2,0.000,ALERT,212.83,302.68,60.033,1545622204,"201051344000585","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1202270.8,1202270.8,5921,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622236,39949.00
12/23/2018 22:30,2,0.000,ALERT,214.19,304.18,59.990,1545622204,"201051344000853","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1202445.0,1202445.0,2180,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622238,39950.00
12/23/2018 22:30,2,0.000,ALERT,212.83,302.68,59.990,1545622204,"201051344001145","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1201152.9,1201152.9,5857,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622240,39951.00
12/23/2018 22:30,2,0.000,ALERT,212.61,302.37,60.028,1545622204,"201051344000438","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1195106.5,1195106.5,5874,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622242,39952.00
12/23/2018 22:30,2,0.000,ALERT,212.38,302.37,59.990,1545622204,"201051344001135","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1183647.3,1183647.3,5864,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622244,39953.00
12/23/2018 22:30,2,0.000,ALERT,213.74,304.48,59.990,1545622204,"201051344000983","174011545737251",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,1202103.7,1202103.7,2181,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622245,39954.00
12/23/2018 22:30,2,0.000,ALERT,212.61,302.07,59.985,1545622204,"201051344001203","174011545737251",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,1192359.4,1192359.4,5935,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622247,39955.00
12/23/2018 22:30,2,0.000,ALERT,212.61,302.68,59.985,1545622204,"201051344001230","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1186762.8,1186762.8,5889,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622249,39956.00
12/23/2018 22:30,2,0.000,ALERT,212.38,302.37,59.985,1545622204,"201051344000646","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1181593.6,1181593.6,5876,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622251,39957.00
12/23/2018 22:30,2,0.000,ALERT,213.96,303.88,59.996,1545622204,"201051344000867","174011545737251",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,1183472.7,1183472.7,29737,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622253,39958.00
12/23/2018 22:30,2,0.000,ALERT,214.41,304.18,59.985,1545622204,"201051344000633","174011545737251",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,1182455.4,1182455.4,29755,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622255,39959.00
12/23/2018 22:30,2,0.000,ALERT,212.16,302.37,60.022,1545622204,"201051344000955","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1200205.8,1200205.8,5894,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545622257,39960.00
12/23/2018 22:30,2,0.000,ALERT,213.74,303.58,59.980,1545622204,"201051344000648","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1190433.8,1190433.8,29717,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622258,39961.00
12/23/2018 22:30,2,0.000,ALERT,214.19,304.48,59.996,1545622204,"201051344000645","174011545737251",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,1194687.3,1194687.3,29732,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622260,39962.00
12/23/2018 22:30,2,0.000,ALERT,213.74,305.08,60.001,1545622204,"201051344000569","174011545737251",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,1211945.9,1211945.9,2038,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545622262,39963.00
12/23/2018 22:45,2,0.000,ALERT,213.74,304.48,59.990,1545623104,"201051344000579","174011545737251",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,1211492.4,1211492.4,2189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623107,39964.00
12/23/2018 22:45,2,0.000,ALERT,212.61,302.07,59.985,1545623104,"201051344001025","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1196281.3,1196281.3,5923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623109,39965.00
12/23/2018 22:45,2,0.000,ALERT,212.83,302.98,59.990,1545623104,"201051344001093","174011545737251",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,1188166.7,1188166.7,5927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623111,39966.00
12/23/2018 22:45,2,0.000,ALERT,213.74,304.18,59.990,1545623104,"201051344000458","174011545737251",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,1197807.0,1197807.0,2186,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623112,39967.00
12/23/2018 22:45,2,0.000,ALERT,212.83,303.28,59.985,1545623104,"201051344000890","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1192681.5,1192681.5,5869,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623114,39968.00
12/23/2018 22:45,2,0.000,ALERT,213.51,303.88,59.985,1545623104,"201051344000988","174011545737251",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,935188.6,935188.6,2192,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623116,39969.00
12/23/2018 22:45,2,0.000,ALERT,213.29,303.88,59.985,1545623104,"201051344000582","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1172672.2,1172672.2,5864,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623118,39970.00
12/23/2018 22:45,2,0.000,ALERT,213.74,304.78,59.985,1545623104,"201051344000868","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1184650.1,1184650.1,29740,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623120,39971.00
12/23/2018 22:45,2,0.000,ALERT,214.19,304.78,59.985,1545623104,"201051344000576","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1197867.6,1197867.6,2205,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623122,39972.00
12/23/2018 22:45,2,0.000,ALERT,213.96,304.18,59.996,1545623104,"201051344001158","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1178224.8,1178224.8,2187,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623123,39973.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.37,59.985,1545623104,"201051344000917","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1189315.2,1189315.2,5890,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623125,39974.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.37,59.985,1545623104,"201051344000417","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,966040.6,966040.6,5897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623127,39975.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.68,60.012,1545623104,"201051344000685","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1193697.2,1193697.2,5869,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623129,39976.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.07,59.985,1545623104,"201051344000651","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1187459.5,1187459.5,5881,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623131,39977.00
12/23/2018 22:45,2,0.000,ALERT,213.51,304.78,59.990,1545623104,"201051344000594","174011545737251",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,1202442.2,1202442.2,29690,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623132,39978.00
12/23/2018 22:45,2,0.000,ALERT,213.96,304.18,60.017,1545623104,"201051344000469","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1186884.5,1186884.5,2188,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623134,39979.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.98,59.990,1545623104,"201051344000585","174011545737251",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,1202270.8,1202270.8,5923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623136,39980.00
12/23/2018 22:45,2,0.000,ALERT,214.41,304.18,59.996,1545623104,"201051344000853","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1202445.0,1202445.0,2182,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623138,39981.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.98,59.990,1545623104,"201051344001145","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,1201152.9,1201152.9,5859,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623140,39982.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.98,59.985,1545623104,"201051344000438","174011545737251",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,1195106.5,1195106.5,5876,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623142,39983.00
12/23/2018 22:45,2,0.000,ALERT,212.61,302.98,59.985,1545623104,"201051344001135","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1183647.3,1183647.3,5866,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623143,39984.00
12/23/2018 22:45,2,0.000,ALERT,213.74,304.18,59.985,1545623104,"201051344000983","174011545737251",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,1202103.7,1202103.7,2183,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623145,39985.00
12/23/2018 22:45,2,0.000,ALERT,213.06,302.37,59.985,1545623104,"201051344001203","174011545737251",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,1192359.4,1192359.4,5937,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623147,39986.00
12/23/2018 22:45,2,0.000,ALERT,212.83,303.28,60.033,1545623104,"201051344001230","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1186762.8,1186762.8,5891,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623149,39987.00
12/23/2018 22:45,2,0.000,ALERT,212.61,302.68,59.985,1545623104,"201051344000646","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1181593.6,1181593.6,5878,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623151,39988.00
12/23/2018 22:45,2,0.000,ALERT,213.96,303.88,59.959,1545623104,"201051344000867","174011545737251",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,1183472.7,1183472.7,29739,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623152,39989.00
12/23/2018 22:45,2,0.000,ALERT,214.41,303.88,59.990,1545623104,"201051344000633","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1182455.4,1182455.4,29757,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623154,39990.00
12/23/2018 22:45,2,0.000,ALERT,212.38,302.68,59.985,1545623104,"201051344000955","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1200205.8,1200205.8,5896,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623156,39991.00
12/23/2018 22:45,2,0.000,ALERT,213.74,303.58,59.959,1545623104,"201051344000648","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1190433.8,1190433.8,29719,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623158,39992.00
12/23/2018 22:45,2,0.000,ALERT,214.19,303.88,59.996,1545623104,"201051344000645","174011545737251",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,1194687.3,1194687.3,29734,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545623160,39993.00
12/23/2018 22:45,2,0.000,ALERT,213.74,304.78,60.001,1545623104,"201051344000569","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1211945.9,1211945.9,2040,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545623162,39994.00
12/23/2018 23:00,2,0.000,ALERT,213.51,305.38,59.996,1545624004,"201051344000579","174011545737251",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,1211492.4,1211492.4,2191,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624007,39995.00
12/23/2018 23:00,2,0.000,ALERT,212.61,302.37,59.996,1545624004,"201051344001025","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1196281.3,1196281.3,5925,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624009,39996.00
12/23/2018 23:00,2,0.000,ALERT,212.83,302.98,59.996,1545624004,"201051344001093","174011545737251",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,1188166.7,1188166.7,5929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624011,39997.00
12/23/2018 23:00,2,0.000,ALERT,213.29,304.78,59.996,1545624004,"201051344000458","174011545737251",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,1197807.0,1197807.0,2188,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624012,39998.00
12/23/2018 23:00,2,0.000,ALERT,212.83,303.28,60.006,1545624004,"201051344000890","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1192681.5,1192681.5,5871,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624014,39999.00
12/23/2018 23:00,2,0.000,ALERT,213.29,304.48,60.001,1545624004,"201051344000988","174011545737251",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,935188.6,935188.6,2194,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624016,40000.00
12/23/2018 23:00,2,0.000,ALERT,213.29,303.88,59.996,1545624004,"201051344000582","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1172672.2,1172672.2,5866,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624018,40001.00
12/23/2018 23:00,2,0.000,ALERT,213.51,305.38,60.012,1545624004,"201051344000868","174011545737251",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,1184650.1,1184650.1,29742,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624020,40002.00
12/23/2018 23:00,2,0.000,ALERT,213.96,305.08,59.996,1545624004,"201051344000576","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1197867.6,1197867.6,2207,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624022,40003.00
12/23/2018 23:00,2,0.000,ALERT,213.51,304.48,59.996,1545624004,"201051344001158","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1178224.8,1178224.8,2189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624023,40004.00
12/23/2018 23:00,2,0.000,ALERT,213.06,302.68,60.001,1545624004,"201051344000917","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1189315.2,1189315.2,5892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624025,40005.00
12/23/2018 23:00,2,0.000,ALERT,213.06,302.37,60.001,1545624004,"201051344000417","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,966040.6,966040.6,5899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624027,40006.00
12/23/2018 23:00,2,0.000,ALERT,213.29,302.98,60.001,1545624004,"201051344000685","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1193697.2,1193697.2,5871,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624029,40007.00
12/23/2018 23:00,2,0.000,ALERT,213.06,302.37,60.001,1545624004,"201051344000651","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1187459.5,1187459.5,5883,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624031,40008.00
12/23/2018 23:00,2,0.000,ALERT,213.29,305.08,59.996,1545624004,"201051344000594","174011545737251",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,1202442.2,1202442.2,29692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624032,40009.00
12/23/2018 23:00,2,0.000,ALERT,213.51,304.48,59.964,1545624004,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1186884.5,1186884.5,2190,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624034,40010.00
12/23/2018 23:00,2,0.000,ALERT,213.06,303.28,60.006,1545624004,"201051344000585","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1202270.8,1202270.8,5925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624036,40011.00
12/23/2018 23:00,2,0.000,ALERT,214.19,304.48,59.990,1545624004,"201051344000853","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1202445.0,1202445.0,2184,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624038,40012.00
12/23/2018 23:00,2,0.000,ALERT,213.06,303.28,59.969,1545624004,"201051344001145","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1201152.9,1201152.9,5861,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624040,40013.00
12/23/2018 23:00,2,0.000,ALERT,213.06,302.98,59.996,1545624004,"201051344000438","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1195106.5,1195106.5,5878,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624041,40014.00
12/23/2018 23:00,2,0.000,ALERT,212.61,302.98,60.033,1545624004,"201051344001135","174011545737251",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,1183647.3,1183647.3,5868,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624043,40015.00
12/23/2018 23:00,2,0.000,ALERT,213.51,304.78,59.985,1545624004,"201051344000983","174011545737251",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,1202103.7,1202103.7,2185,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624045,40016.00
12/23/2018 23:00,2,0.000,ALERT,213.06,302.68,60.006,1545624004,"201051344001203","174011545737251",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,1192359.4,1192359.4,5939,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624047,40017.00
12/23/2018 23:00,2,0.000,ALERT,212.83,303.28,60.001,1545624004,"201051344001230","174011545737251",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,1186762.8,1186762.8,5893,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624049,40018.00
12/23/2018 23:00,2,0.000,ALERT,212.61,302.98,59.996,1545624004,"201051344000646","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1181593.6,1181593.6,5880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624050,40019.00
12/23/2018 23:00,2,0.000,ALERT,213.74,304.18,59.948,1545624004,"201051344000867","174011545737251",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,1183472.7,1183472.7,29741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624052,40020.00
12/23/2018 23:00,2,0.000,ALERT,214.19,304.48,59.996,1545624004,"201051344000633","174011545737251",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,1182455.4,1182455.4,29759,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624054,40021.00
12/23/2018 23:00,2,0.000,ALERT,212.38,302.98,59.996,1545624004,"201051344000955","174011545737251",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,1200205.8,1200205.8,5898,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624056,40022.00
12/23/2018 23:00,2,0.000,ALERT,213.51,303.88,59.996,1545624004,"201051344000648","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1190433.8,1190433.8,29721,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624058,40023.00
12/23/2018 23:00,2,0.000,ALERT,213.96,304.48,59.969,1545624004,"201051344000645","174011545737251",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,1194687.3,1194687.3,29736,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624060,40024.00
12/23/2018 23:00,2,0.000,ALERT,213.51,305.08,59.990,1545624004,"201051344000569","174011545737251",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,1211945.9,1211945.9,2042,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624061,40025.00
12/23/2018 23:15,2,0.000,ALERT,213.96,305.38,59.996,1545624904,"201051344000579","174011545737251",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,1211492.4,1211492.4,2193,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624907,40026.00
12/23/2018 23:15,2,0.000,ALERT,213.06,303.28,59.948,1545624904,"201051344001025","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1196281.3,1196281.3,5927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624909,40027.00
12/23/2018 23:15,2,0.000,ALERT,213.29,304.18,60.006,1545624904,"201051344001093","174011545737251",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,1188166.7,1188166.7,5931,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624911,40028.00
12/23/2018 23:15,2,0.000,ALERT,213.74,304.78,60.012,1545624904,"201051344000458","174011545737251",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,1197807.0,1197807.0,2190,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624913,40029.00
12/23/2018 23:15,2,0.000,ALERT,213.06,304.48,59.985,1545624904,"201051344000890","174011545737251",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,1192681.5,1192681.5,5873,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624914,40030.00
12/23/2018 23:15,2,0.000,ALERT,213.74,304.48,59.948,1545624904,"201051344000988","174011545737251",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,935188.6,935188.6,2196,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624916,40031.00
12/23/2018 23:15,2,0.000,ALERT,213.74,305.08,59.948,1545624904,"201051344000582","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1172672.2,1172672.2,5868,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624918,40032.00
12/23/2018 23:15,2,0.000,ALERT,213.74,305.38,60.022,1545624904,"201051344000868","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1184650.1,1184650.1,29744,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624920,40033.00
12/23/2018 23:15,2,0.000,ALERT,214.41,305.38,59.980,1545624904,"201051344000576","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1197867.6,1197867.6,2209,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624922,40034.00
12/23/2018 23:15,2,0.000,ALERT,213.96,304.78,59.980,1545624904,"201051344001158","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1178224.8,1178224.8,2191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624924,40035.00
12/23/2018 23:15,2,0.000,ALERT,213.51,303.58,59.943,1545624904,"201051344000917","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1189315.2,1189315.2,5894,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624925,40036.00
12/23/2018 23:15,2,0.000,ALERT,213.51,303.58,60.012,1545624904,"201051344000417","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,966040.6,966040.6,5901,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624927,40037.00
