ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/23/2018 23:15,2,0.000,ALERT,213.51,304.18,59.980,1545624904,"201051344000685","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1193697.2,1193697.2,5873,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624929,40038.00
12/23/2018 23:15,2,0.000,ALERT,213.29,303.58,59.980,1545624904,"201051344000651","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1187459.5,1187459.5,5885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624931,40039.00
12/23/2018 23:15,2,0.000,ALERT,213.51,305.38,59.975,1545624904,"201051344000594","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1202442.2,1202442.2,29694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624933,40040.00
12/23/2018 23:15,2,0.000,ALERT,213.96,304.78,59.990,1545624904,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1186884.5,1186884.5,2192,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624934,40041.00
12/23/2018 23:15,2,0.000,ALERT,213.29,304.48,59.985,1545624904,"201051344000585","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1202270.8,1202270.8,5927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624936,40042.00
12/23/2018 23:15,2,0.000,ALERT,214.41,304.78,59.953,1545624904,"201051344000853","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1202445.0,1202445.0,2186,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624938,40043.00
12/23/2018 23:15,2,0.000,ALERT,213.51,304.48,59.943,1545624904,"201051344001145","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1201152.9,1201152.9,5863,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624940,40044.00
12/23/2018 23:15,2,0.000,ALERT,213.29,304.18,59.985,1545624904,"201051344000438","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1195106.5,1195106.5,5880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624942,40045.00
12/23/2018 23:15,2,0.000,ALERT,212.83,304.18,59.980,1545624904,"201051344001135","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1183647.3,1183647.3,5870,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624944,40046.00
12/23/2018 23:15,2,0.000,ALERT,213.74,304.78,59.985,1545624904,"201051344000983","174011545737251",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,1202103.7,1202103.7,2187,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624945,40047.00
12/23/2018 23:15,2,0.000,ALERT,213.29,303.88,60.006,1545624904,"201051344001203","174011545737251",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,1192359.4,1192359.4,5941,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624947,40048.00
12/23/2018 23:15,2,0.000,ALERT,213.29,304.48,59.948,1545624904,"201051344001230","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1186762.8,1186762.8,5895,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624949,40049.00
12/23/2018 23:15,2,0.000,ALERT,212.83,304.18,59.985,1545624904,"201051344000646","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1181593.6,1181593.6,5882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624951,40050.00
12/23/2018 23:15,2,0.000,ALERT,214.19,304.18,59.980,1545624904,"201051344000867","174011545737251",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,1183472.7,1183472.7,29743,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545624953,40051.00
12/23/2018 23:15,2,0.000,ALERT,214.41,304.48,59.985,1545624904,"201051344000633","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1182455.4,1182455.4,29761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624954,40052.00
12/23/2018 23:15,2,0.000,ALERT,212.83,304.18,59.980,1545624904,"201051344000955","174011545737251",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,1200205.8,1200205.8,5900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624956,40053.00
12/23/2018 23:15,2,0.000,ALERT,213.96,303.88,60.028,1545624904,"201051344000648","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1190433.8,1190433.8,29723,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624958,40054.00
12/23/2018 23:15,2,0.000,ALERT,214.19,304.78,59.980,1545624904,"201051344000645","174011545737251",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,1194687.3,1194687.3,29738,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624960,40055.00
12/23/2018 23:15,2,0.000,ALERT,213.96,305.38,60.022,1545624904,"201051344000569","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1211945.9,1211945.9,2044,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545624962,40056.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.68,59.985,1545625804,"201051344000579","174011545737251",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,1211492.4,1211492.4,2195,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625807,40057.00
12/23/2018 23:30,2,0.000,ALERT,213.51,303.88,59.996,1545625804,"201051344001025","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1196281.3,1196281.3,5929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625809,40058.00
12/23/2018 23:30,2,0.000,ALERT,213.51,304.48,59.996,1545625804,"201051344001093","174011545737251",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,1188166.7,1188166.7,5933,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625811,40059.00
12/23/2018 23:30,2,0.000,ALERT,213.74,305.08,60.028,1545625804,"201051344000458","174011545737251",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,1197807.0,1197807.0,2192,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625812,40060.00
12/23/2018 23:30,2,0.000,ALERT,213.51,305.08,59.996,1545625804,"201051344000890","174011545737251",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,1192681.5,1192681.5,5875,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625814,40061.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.78,59.996,1545625804,"201051344000988","174011545737251",0.00,-1.00,0,300.27,306.58,0.0,0.0,0.000,935188.6,935188.6,2198,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625816,40062.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.68,60.006,1545625804,"201051344000582","174011545737251",0.00,-2.00,0,303.28,306.58,0.0,0.0,0.000,1172672.2,1172672.2,5870,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625818,40063.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.68,60.001,1545625804,"201051344000868","174011545737251",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,1184650.1,1184650.1,29746,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625820,40064.00
12/23/2018 23:30,2,0.000,ALERT,214.41,305.38,59.996,1545625804,"201051344000576","174011545737251",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,1197867.6,1197867.6,2211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625822,40065.00
12/23/2018 23:30,2,0.000,ALERT,213.96,304.78,60.001,1545625804,"201051344001158","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1178224.8,1178224.8,2193,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625824,40066.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.18,60.001,1545625804,"201051344000917","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1189315.2,1189315.2,5896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625825,40067.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.18,59.996,1545625804,"201051344000417","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,966040.6,966040.6,5903,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625827,40068.00
12/23/2018 23:30,2,0.000,ALERT,213.96,304.48,59.996,1545625804,"201051344000685","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1193697.2,1193697.2,5875,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625829,40069.00
12/23/2018 23:30,2,0.000,ALERT,213.74,303.88,59.996,1545625804,"201051344000651","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1187459.5,1187459.5,5887,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625831,40070.00
12/23/2018 23:30,2,0.000,ALERT,213.74,305.38,59.990,1545625804,"201051344000594","174011545737251",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,1202442.2,1202442.2,29696,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625833,40071.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.08,59.996,1545625804,"201051344000469","174011545737251",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,1186884.5,1186884.5,2194,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625835,40072.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.78,59.990,1545625804,"201051344000585","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1202270.8,1202270.8,5929,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625836,40073.00
12/23/2018 23:30,2,0.000,ALERT,214.41,304.78,60.028,1545625804,"201051344000853","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1202445.0,1202445.0,2188,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625838,40074.00
12/23/2018 23:30,2,0.000,ALERT,213.96,304.78,60.001,1545625804,"201051344001145","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1201152.9,1201152.9,5865,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625840,40075.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.48,60.012,1545625804,"201051344000438","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1195106.5,1195106.5,5882,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625842,40076.00
12/23/2018 23:30,2,0.000,ALERT,213.29,304.78,59.996,1545625804,"201051344001135","174011545737251",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,1183647.3,1183647.3,5872,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625844,40077.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.08,59.959,1545625804,"201051344000983","174011545737251",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,1202103.7,1202103.7,2189,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625846,40078.00
12/23/2018 23:30,2,0.000,ALERT,213.74,304.18,59.996,1545625804,"201051344001203","174011545737251",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,1192359.4,1192359.4,5943,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625848,40079.00
12/23/2018 23:30,2,0.000,ALERT,213.51,305.08,60.001,1545625804,"201051344001230","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1186762.8,1186762.8,5897,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625849,40080.00
12/23/2018 23:30,2,0.000,ALERT,213.29,304.48,60.028,1545625804,"201051344000646","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1181593.6,1181593.6,5884,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545625851,40081.00
12/23/2018 23:30,2,0.000,ALERT,214.19,304.48,59.996,1545625804,"201051344000867","174011545737251",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,1183472.7,1183472.7,29745,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625853,40082.00
12/23/2018 23:30,2,0.000,ALERT,214.64,304.78,59.990,1545625804,"201051344000633","174011545737251",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,1182455.4,1182455.4,29763,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625855,40083.00
12/23/2018 23:30,2,0.000,ALERT,213.29,304.48,59.985,1545625804,"201051344000955","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1200205.8,1200205.8,5902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625857,40084.00
12/23/2018 23:30,2,0.000,ALERT,213.96,304.18,59.990,1545625804,"201051344000648","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1190433.8,1190433.8,29725,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625859,40085.00
12/23/2018 23:30,2,0.000,ALERT,214.41,304.78,60.001,1545625804,"201051344000645","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,1194687.3,1194687.3,29740,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625860,40086.00
12/23/2018 23:30,2,0.000,ALERT,213.96,305.38,59.996,1545625804,"201051344000569","174011545737251",0.00,-1.00,0,302.98,308.09,0.0,0.0,0.000,1211945.9,1211945.9,2046,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545625862,40087.00
12/23/2018 23:45,2,0.000,ALERT,213.74,305.98,60.022,1545626704,"201051344000579","174011545737251",0.00,-1.00,0,291.55,308.09,0.0,0.0,0.000,1211492.4,1211492.4,2197,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626707,40088.00
12/23/2018 23:45,2,0.000,ALERT,212.61,302.37,60.059,1545626704,"201051344001025","174011545737251",0.00,-2.00,0,290.35,306.88,0.0,0.0,0.000,1196281.3,1196281.3,5931,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626709,40089.00
12/23/2018 23:45,2,0.000,ALERT,212.83,303.28,60.022,1545626704,"201051344001093","174011545737251",0.00,0.00,0,290.95,305.98,0.0,0.0,0.000,1188166.7,1188166.7,5935,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626711,40090.00
12/23/2018 23:45,2,0.000,ALERT,213.74,305.38,60.017,1545626704,"201051344000458","174011545737251",0.00,0.00,0,290.95,307.78,0.0,0.0,0.000,1197807.0,1197807.0,2194,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545626712,40091.00
12/23/2018 23:45,2,0.000,ALERT,212.61,303.58,60.017,1545626704,"201051344000890","174011545737251",0.00,-1.00,0,291.55,307.18,0.0,0.0,0.000,1192681.5,1192681.5,5877,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626714,40092.00
12/23/2018 23:45,2,0.000,ALERT,213.51,305.08,60.012,1545626704,"201051344000988","174011545737251",0.00,-1.00,0,288.55,306.58,0.0,0.0,0.000,935188.6,935188.6,2200,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545626716,40093.00
12/23/2018 23:45,2,0.000,ALERT,213.29,304.18,60.017,1545626704,"201051344000582","174011545737251",0.00,-2.00,0,291.55,306.88,0.0,0.0,0.000,1172672.2,1172672.2,5872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545626718,40094.00
12/23/2018 23:45,2,0.000,ALERT,213.74,305.98,59.996,1545626704,"201051344000868","174011545737251",0.00,-1.00,0,291.55,308.09,0.0,0.0,0.000,1184650.1,1184650.1,29748,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626720,40095.00
12/23/2018 23:45,2,0.000,ALERT,214.19,305.68,60.017,1545626704,"201051344000576","174011545737251",0.00,-1.50,0,290.95,307.78,0.0,0.0,0.000,1197867.6,1197867.6,2213,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626722,40096.00
12/23/2018 23:45,2,0.000,ALERT,213.96,305.38,59.975,1545626704,"201051344001158","174011545737251",0.00,-2.00,0,290.65,306.88,0.0,0.0,0.000,1178224.8,1178224.8,2195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626723,40097.00
12/23/2018 23:45,2,0.000,ALERT,212.83,302.68,59.969,1545626704,"201051344000917","174011545737251",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,1189315.2,1189315.2,5898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626725,40098.00
12/23/2018 23:45,2,0.000,ALERT,212.83,302.68,60.012,1545626704,"201051344000417","174011545737251",0.00,-1.50,0,290.35,305.68,0.0,0.0,0.000,966040.6,966040.6,5905,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626727,40099.00
12/23/2018 23:45,2,0.000,ALERT,213.06,303.28,60.012,1545626704,"201051344000685","174011545737251",0.00,-1.00,0,290.95,306.58,0.0,0.0,0.000,1193697.2,1193697.2,5877,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626729,40100.00
12/23/2018 23:45,2,0.000,ALERT,212.83,302.37,60.017,1545626704,"201051344000651","174011545737251",0.00,-2.50,0,290.35,305.68,0.0,0.0,0.000,1187459.5,1187459.5,5889,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626731,40101.00
12/23/2018 23:45,2,0.000,ALERT,213.51,305.98,60.017,1545626704,"201051344000594","174011545737251",0.00,-1.50,0,290.65,307.78,0.0,0.0,0.000,1202442.2,1202442.2,29698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626732,40102.00
12/23/2018 23:45,2,0.000,ALERT,213.96,305.38,60.049,1545626704,"201051344000469","174011545737251",0.00,-2.00,0,290.05,306.88,0.0,0.0,0.000,1186884.5,1186884.5,2196,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626734,40103.00
12/23/2018 23:45,2,0.000,ALERT,212.83,303.58,60.054,1545626704,"201051344000585","174011545737251",0.00,-1.00,0,290.65,306.28,0.0,0.0,0.000,1202270.8,1202270.8,5931,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626736,40104.00
12/23/2018 23:45,2,0.000,ALERT,214.41,305.38,60.022,1545626704,"201051344000853","174011545737251",0.00,-1.50,0,290.95,307.18,0.0,0.0,0.000,1202445.0,1202445.0,2190,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626738,40105.00
12/23/2018 23:45,2,0.000,ALERT,213.06,303.58,60.059,1545626704,"201051344001145","174011545737251",0.00,-1.50,0,291.55,306.88,0.0,0.0,0.000,1201152.9,1201152.9,5867,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626740,40106.00
12/23/2018 23:45,2,0.000,ALERT,212.83,303.28,60.028,1545626704,"201051344000438","174011545737251",0.00,-2.00,0,291.25,306.58,0.0,0.0,0.000,1195106.5,1195106.5,5884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626741,40107.00
12/23/2018 23:45,2,0.000,ALERT,212.38,303.28,60.038,1545626704,"201051344001135","174011545737251",0.00,-1.50,0,291.25,306.88,0.0,0.0,0.000,1183647.3,1183647.3,5874,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626743,40108.00
12/23/2018 23:45,2,0.000,ALERT,213.74,305.38,60.022,1545626704,"201051344000983","174011545737251",0.00,-1.00,0,291.25,307.78,0.0,0.0,0.000,1202103.7,1202103.7,2191,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626745,40109.00
12/23/2018 23:45,2,0.000,ALERT,212.83,302.68,60.017,1545626704,"201051344001203","174011545737251",0.00,-2.00,0,290.95,307.78,0.0,0.0,0.000,1192359.4,1192359.4,5945,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545626747,40110.00
12/23/2018 23:45,2,0.000,ALERT,212.61,303.58,60.028,1545626704,"201051344001230","174011545737251",0.00,-1.50,0,291.25,306.58,0.0,0.0,0.000,1186762.8,1186762.8,5899,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626749,40111.00
12/23/2018 23:45,2,0.000,ALERT,212.38,302.98,59.985,1545626704,"201051344000646","174011545737251",0.00,-2.00,0,290.35,305.98,0.0,0.0,0.000,1181593.6,1181593.6,5886,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626751,40112.00
12/23/2018 23:45,2,0.000,ALERT,213.96,304.78,60.054,1545626704,"201051344000867","174011545737251",0.00,-0.50,0,290.35,307.48,0.0,0.0,0.000,1183472.7,1183472.7,29747,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626752,40113.00
12/23/2018 23:45,2,0.000,ALERT,214.41,305.08,60.017,1545626704,"201051344000633","174011545737251",0.00,-1.50,0,289.45,306.58,0.0,0.0,0.000,1182455.4,1182455.4,29765,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626754,40114.00
12/23/2018 23:45,2,0.000,ALERT,212.38,303.28,60.022,1545626704,"201051344000955","174011545737251",0.00,-1.50,0,290.95,305.98,0.0,0.0,0.000,1200205.8,1200205.8,5904,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626756,40115.00
12/23/2018 23:45,2,0.000,ALERT,213.74,304.48,60.022,1545626704,"201051344000648","174011545737251",0.00,-2.00,0,290.35,307.48,0.0,0.0,0.000,1190433.8,1190433.8,29727,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626758,40116.00
12/23/2018 23:45,2,0.000,ALERT,214.19,305.08,60.017,1545626704,"201051344000645","174011545737251",0.00,-1.00,0,290.95,307.18,0.0,0.0,0.000,1194687.3,1194687.3,29742,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626760,40117.00
12/23/2018 23:45,2,0.000,ALERT,213.74,305.68,60.022,1545626704,"201051344000569","174011545737251",0.00,-1.50,0,291.55,308.39,0.0,0.0,0.000,1211945.9,1211945.9,2048,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545626761,40118.00
